Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-20 00:02:01;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3793,509;1412,768;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_e2_65_00_15_8e_a0_;0
2024-04-20 00:03:03;0,044;0,979;0,025;0,058;0,200;224,70;49,90;3793,510;1380,314;'01_03_14_08_c7_00_02_01_f3_00_2c_00_19_00_3a_03_d3_00_39_e2_66_00_15_0f_da_;0
2024-04-20 00:04:05;0,043;0,958;0,025;0,057;0,200;224,30;49,90;3793,511;1379,419;'01_03_14_08_c3_00_02_01_f3_00_2b_00_19_00_39_03_be_00_39_e2_67_00_15_0c_5b_;0
2024-04-20 00:05:07;0,043;0,956;0,025;0,058;0,200;224,80;50,00;3793,512;1436,239;'01_03_14_08_c8_00_02_01_f4_00_2b_00_19_00_3a_03_bc_00_39_e2_68_00_15_ea_4f_;0
2024-04-20 00:06:08;0,044;0,976;0,025;0,059;0,200;225,20;49,90;3793,512;1439,404;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_39_e2_68_00_15_f6_ac_;0
2024-04-20 00:07:10;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3793,513;1415,824;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_39_e2_69_00_15_9a_90_;0
2024-04-20 00:08:16;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3793,514;1393,411;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_e2_6a_00_15_43_03_;0
2024-04-20 00:09:18;0,044;0,974;0,025;0,059;0,200;225,70;49,90;3793,515;1381,059;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3b_03_ce_00_39_e2_6b_00_15_12_c3_;0
2024-04-20 00:10:19;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3793,515;1437,156;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_e2_6b_00_15_ed_e4_;0
2024-04-20 00:11:26;0,044;0,970;0,026;0,059;0,200;226,70;49,90;3793,516;1405,535;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_e2_6c_00_15_72_5f_;0
2024-04-20 00:12:27;0,044;0,973;0,026;0,059;0,200;225,90;50,00;3793,517;1437,756;'01_03_14_08_d3_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_39_e2_6d_00_15_f0_3c_;0
2024-04-20 00:13:29;0,044;0,973;0,026;0,059;0,200;225,90;50,00;3793,518;1376,316;'01_03_14_08_d3_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_39_e2_6e_00_15_00_3c_;0
2024-04-20 00:14:30;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3793,519;1439,905;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e2_6f_00_15_f8_a1_;0
2024-04-20 00:15:32;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3793,519;1439,502;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_39_e2_6f_00_15_f7_0e_;0
2024-04-20 00:16:39;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3793,520;1432,074;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_e2_70_00_15_da_0a_;0
2024-04-20 00:17:41;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3793,521;1412,042;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_e2_71_00_15_8b_ca_;0
2024-04-20 00:18:43;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3793,522;1437,395;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_e2_72_00_15_ee_d3_;0
2024-04-20 00:19:44;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3793,522;1433,647;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e2_72_00_15_e0_2f_;0
2024-04-20 00:20:46;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3793,523;1379,295;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_e2_73_00_15_0b_df_;0
2024-04-20 00:21:51;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3793,524;1386,014;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_e2_74_00_15_26_1e_;0
2024-04-20 00:22:53;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3793,525;1431,910;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e2_75_00_15_d9_66_;0
2024-04-20 00:23:54;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3793,525;1427,979;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_e2_75_00_15_ca_0b_;0
2024-04-20 00:24:56;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3793,526;1408,482;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_e2_76_00_15_7d_e2_;0
2024-04-20 00:25:58;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3793,527;1441,490;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_e2_77_00_15_fe_d2_;0
2024-04-20 00:27:04;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3793,528;1425,599;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_e2_78_00_15_c0_bf_;0
2024-04-20 00:28:06;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3793,529;1429,959;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_e2_79_00_15_d1_c7_;0
2024-04-20 00:29:07;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3793,529;1394,265;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_39_e2_79_00_15_46_59_;0
2024-04-20 00:30:46;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3793,531;1429,981;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_e2_7b_00_15_d1_dd_;0
2024-04-20 00:31:48;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3793,531;1428,980;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_e2_7b_00_15_cd_f4_;0
2024-04-20 00:32:50;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3793,532;1411,924;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_39_e2_7c_00_15_8b_54_;0
2024-04-20 00:33:51;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3793,533;1437,761;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_e2_7d_00_15_f0_41_;0
2024-04-20 00:34:52;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3793,534;1440,800;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_e2_7e_00_15_fc_20_;0
2024-04-20 00:35:54;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3793,534;1414,488;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e2_7e_00_15_95_58_;0
2024-04-20 00:37:00;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3793,535;1388,632;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e2_7f_00_15_30_58_;0
2024-04-20 00:38:01;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3793,536;1419,201;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_e2_80_00_15_a7_c1_;0
2024-04-20 00:39:03;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3793,537;1433,469;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_e2_81_00_15_df_7d_;0
2024-04-20 00:40:05;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3793,537;1390,877;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_39_e2_81_00_15_39_1d_;0
2024-04-20 00:41:11;0,044;0,973;0,026;0,058;0,200;225,90;50,00;3793,538;1428,569;'01_03_14_08_d3_00_02_01_f4_00_2c_00_1a_00_3a_03_cd_00_39_e2_82_00_15_cc_59_;0
2024-04-20 00:42:13;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3793,539;1431,653;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_e2_83_00_15_d8_65_;0
2024-04-20 00:43:14;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3793,540;1376,285;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e2_84_00_15_00_1d_;0
2024-04-20 00:44:16;0,056;0,824;0,021;0,072;0,300;226,40;49,90;3793,541;1381,506;'01_03_14_08_d8_00_03_01_f3_00_38_00_15_00_48_03_38_00_39_e2_85_00_15_14_82_;0
2024-04-20 00:45:17;0,056;0,822;0,022;0,073;0,300;226,90;50,00;3793,542;1409,624;'01_03_14_08_dd_00_03_01_f4_00_38_00_16_00_49_03_36_00_39_e2_86_00_15_82_58_;0
2024-04-20 00:46:24;0,056;0,820;0,022;0,072;0,300;227,60;50,00;3793,543;1404,241;'01_03_14_08_e4_00_03_01_f4_00_38_00_16_00_48_03_34_00_39_e2_87_00_15_6d_51_;0
2024-04-20 00:47:26;0,056;0,819;0,022;0,073;0,300;227,80;50,00;3793,544;1400,762;'01_03_14_08_e6_00_03_01_f4_00_38_00_16_00_49_03_33_00_39_e2_88_00_15_5f_ba_;0
2024-04-20 00:48:28;0,056;0,819;0,022;0,072;0,300;227,70;50,00;3793,545;1394,606;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_48_03_33_00_39_e2_89_00_15_47_ae_;0
2024-04-20 00:49:30;0,056;0,817;0,023;0,073;0,300;228,20;50,00;3793,546;1427,991;'01_03_14_08_ea_00_03_01_f4_00_38_00_17_00_49_03_31_00_39_e2_8a_00_15_ca_17_;0
2024-04-20 00:50:37;0,056;0,817;0,023;0,073;0,300;228,40;50,00;3793,547;1381,215;'01_03_14_08_ec_00_03_01_f4_00_38_00_17_00_49_03_31_00_39_e2_8b_00_15_13_5f_;0
2024-04-20 00:51:39;0,056;0,817;0,023;0,073;0,300;228,40;50,00;3793,548;1417,886;'01_03_14_08_ec_00_03_01_f4_00_38_00_17_00_49_03_31_00_39_e2_8c_00_15_a2_9e_;0
2024-04-20 00:52:40;0,056;0,819;0,022;0,073;0,300;227,70;50,00;3793,549;1379,327;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_49_03_33_00_39_e2_8d_00_15_0b_ff_;0
2024-04-20 00:53:42;0,056;0,821;0,022;0,072;0,300;227,30;50,00;3793,549;1413,471;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_48_03_35_00_39_e2_8d_00_15_91_5f_;0
2024-04-20 00:54:43;0,056;0,820;0,022;0,073;0,300;227,50;50,00;3793,550;1377,719;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_49_03_34_00_39_e2_8e_00_15_05_b7_;0
2024-04-20 00:55:50;0,056;0,821;0,022;0,072;0,300;227,10;50,00;3793,551;1381,746;'01_03_14_08_df_00_03_01_f4_00_38_00_16_00_48_03_35_00_39_e2_8f_00_15_15_72_;0
2024-04-20 00:56:51;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3793,552;1426,684;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_39_e2_90_00_15_c4_fc_;0
2024-04-20 00:57:52;0,056;0,824;0,021;0,071;0,300;226,30;50,00;3793,553;1377,633;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_47_03_38_00_39_e2_91_00_15_05_61_;0
2024-04-20 00:58:54;0,055;0,807;0,022;0,072;0,300;227,00;50,00;3793,554;1416,838;'01_03_14_08_de_00_03_01_f4_00_37_00_16_00_48_03_27_00_39_e2_92_00_15_9e_86_;0
2024-04-20 00:59:56;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3793,555;1413,048;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_e2_93_00_15_8f_b8_;0
2024-04-20 01:01:03;0,055;0,810;0,021;0,071;0,300;226,30;50,00;3793,556;1389,422;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_47_03_2a_00_39_e2_94_00_15_33_6e_;0
2024-04-20 01:02:04;0,056;0,824;0,021;0,072;0,300;226,40;50,00;3793,557;1397,317;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_e2_95_00_15_52_45_;0
2024-04-20 01:03:05;0,056;0,823;0,022;0,072;0,300;226,80;49,90;3793,558;1434,675;'01_03_14_08_dc_00_03_01_f3_00_38_00_16_00_48_03_37_00_39_e2_96_00_15_e4_33_;0
2024-04-20 01:04:07;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3793,559;1431,828;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e2_97_00_15_d9_14_;0
2024-04-20 01:05:08;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3793,560;1418,847;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_e2_98_00_15_a6_5f_;0
2024-04-20 01:06:15;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3793,561;1422,891;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_e2_99_00_15_b6_2b_;0
2024-04-20 01:07:16;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3793,562;1386,265;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_e2_9a_00_15_27_19_;0
2024-04-20 01:08:17;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3793,562;1384,879;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e2_9a_00_15_21_af_;0
2024-04-20 01:09:19;0,044;0,969;0,025;0,060;0,200;226,90;50,00;3793,563;1381,971;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3c_03_c9_00_39_e2_9b_00_15_16_53_;0
2024-04-20 01:10:21;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3793,564;1389,934;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e2_9c_00_15_35_6e_;0
2024-04-20 01:11:27;0,043;0,949;0,026;0,058;0,200;226,40;50,00;3793,565;1419,514;'01_03_14_08_d8_00_02_01_f4_00_2b_00_1a_00_3a_03_b5_00_39_e2_9d_00_15_a8_fa_;0
2024-04-20 01:12:29;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3793,565;1438,135;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_e2_9d_00_15_f1_b7_;0
2024-04-20 01:13:30;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3793,566;1423,892;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_39_e2_9e_00_15_ba_14_;0
2024-04-20 01:14:31;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3793,567;1396,855;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_e2_9f_00_15_50_77_;0
2024-04-20 01:15:33;0,043;0,947;0,025;0,058;0,200;226,80;50,00;3793,568;1417,538;'01_03_14_08_dc_00_02_01_f4_00_2b_00_19_00_3a_03_b3_00_39_e2_a0_00_15_a1_42_;0
2024-04-20 01:16:34;0,044;0,970;0,026;0,059;0,200;226,70;49,90;3793,568;1421,920;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_e2_a0_00_15_b2_60_;0
2024-04-20 01:17:41;0,043;0,947;0,026;0,058;0,200;226,80;50,00;3793,569;1441,734;'01_03_14_08_dc_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_e2_a1_00_15_ff_c6_;0
2024-04-20 01:18:43;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3793,570;1405,586;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_e2_a2_00_15_72_92_;0
2024-04-20 01:19:44;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3793,571;1421,334;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e2_a3_00_15_b0_16_;0
2024-04-20 01:20:46;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3793,571;1439,210;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_e2_a3_00_15_f5_ea_;0
2024-04-20 01:21:52;0,043;0,947;0,026;0,058;0,200;226,80;49,90;3793,572;1419,461;'01_03_14_08_dc_00_02_01_f3_00_2b_00_1a_00_3a_03_b3_00_39_e2_a4_00_15_a8_c5_;0
2024-04-20 01:22:53;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3793,573;1396,759;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e2_a5_00_15_50_17_;0
2024-04-20 01:23:55;0,043;0,947;0,026;0,059;0,200;226,80;50,00;3793,574;1393,559;'01_03_14_08_dc_00_02_01_f4_00_2b_00_1a_00_3b_03_b3_00_39_e2_a6_00_15_43_97_;0
2024-04-20 01:24:57;0,043;0,950;0,026;0,058;0,200;226,30;50,00;3793,575;1436,898;'01_03_14_08_d7_00_02_01_f4_00_2b_00_1a_00_3a_03_b6_00_39_e2_a7_00_15_ec_e2_;0
2024-04-20 01:25:59;0,043;0,949;0,026;0,059;0,200;226,40;50,00;3793,575;1410,407;'01_03_14_08_d8_00_02_01_f4_00_2b_00_1a_00_3b_03_b5_00_39_e2_a7_00_15_85_67_;0
2024-04-20 01:27:05;0,043;0,947;0,026;0,058;0,200;226,90;50,00;3793,576;1380,920;'01_03_14_08_dd_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_e2_a8_00_15_12_38_;0
2024-04-20 01:28:07;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3793,577;1437,569;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_e2_a9_00_15_ef_81_;0
2024-04-20 01:29:09;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3793,578;1413,769;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_e2_aa_00_15_92_89_;0
2024-04-20 01:30:49;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3793,579;1398,352;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_e2_ab_00_15_56_50_;0
2024-04-20 01:31:51;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3793,580;1435,020;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_39_e2_ac_00_15_e5_8c_;0
2024-04-20 01:32:52;0,044;0,967;0,026;0,060;0,200;227,40;49,90;3793,580;1382,410;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_39_e2_ac_00_15_18_0a_;0
2024-04-20 01:33:54;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3793,581;1420,864;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_e2_ad_00_15_ae_40_;0
2024-04-20 01:34:55;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3793,582;1388,329;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_e2_ae_00_15_2f_29_;0
2024-04-20 01:35:56;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3793,583;1383,581;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e2_af_00_15_1c_9d_;0
2024-04-20 01:36:57;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3793,583;1439,901;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e2_af_00_15_f8_9d_;0
2024-04-20 01:37:59;0,043;0,947;0,026;0,058;0,200;226,80;50,00;3793,584;1421,251;'01_03_14_08_dc_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_e2_b0_00_15_af_c3_;0
2024-04-20 01:39:05;0,044;0,969;0,027;0,060;0,200;226,90;50,00;3793,585;1391,651;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1b_00_3c_03_c9_00_39_e2_b1_00_15_3c_23_;0
2024-04-20 01:40:07;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3793,586;1437,423;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_e2_b2_00_15_ee_ef_;0
2024-04-20 01:41:09;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3793,587;1432,923;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e2_b3_00_15_dd_5b_;0
2024-04-20 01:42:10;0,043;0,947;0,026;0,058;0,200;227,00;50,00;3793,587;1386,107;'01_03_14_08_de_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_e2_b3_00_15_26_7b_;0
2024-04-20 01:43:16;0,043;0,945;0,026;0,059;0,200;227,40;50,00;3793,588;1435,071;'01_03_14_08_e2_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_e2_b4_00_15_e5_bf_;0
2024-04-20 01:44:18;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3793,589;1396,842;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_e2_b5_00_15_50_6a_;0
2024-04-20 01:45:19;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3793,590;1428,826;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e2_b6_00_15_cd_5a_;0
2024-04-20 01:46:21;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3793,590;1409,747;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_e2_b6_00_15_82_d3_;0
2024-04-20 01:47:22;0,044;0,970;0,026;0,060;0,200;226,60;50,00;3793,591;1400,490;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_e2_b7_00_15_5e_aa_;0
2024-04-20 01:48:24;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3793,592;1424,964;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_e2_b8_00_15_be_44_;0
2024-04-20 01:49:30;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3793,593;1429,605;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e2_b9_00_15_d0_65_;0
2024-04-20 01:50:32;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3793,593;1413,585;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e2_b9_00_15_91_d1_;0
2024-04-20 01:51:33;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3793,594;1379,673;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e2_ba_00_15_0d_59_;0
2024-04-20 01:52:34;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3793,595;1403,316;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e2_bb_00_15_69_b4_;0
2024-04-20 01:53:36;0,044;0,970;0,024;0,060;0,200;226,60;50,00;3793,596;1385,680;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3c_03_ca_00_39_e2_bc_00_15_24_d0_;0
2024-04-20 01:54:42;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3793,597;1393,492;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_e2_bd_00_15_43_54_;0
2024-04-20 01:55:43;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3793,597;1439,264;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_e2_bd_00_15_f6_20_;0
2024-04-20 01:56:45;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3793,598;1377,824;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_e2_be_00_15_06_20_;0
2024-04-20 01:57:48;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3793,599;1382,672;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_e2_bf_00_15_19_10_;0
2024-04-20 01:58:49;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3793,600;1435,153;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_e2_c0_00_15_e6_11_;0
2024-04-20 01:59:55;0,043;0,949;0,026;0,059;0,200;226,40;49,90;3793,600;1405,882;'01_03_14_08_d8_00_02_01_f3_00_2b_00_1a_00_3b_03_b5_00_39_e2_c0_00_15_73_ba_;0
2024-04-20 02:00:57;0,044;0,969;0,026;0,060;0,200;226,90;49,90;3793,601;1408,518;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_39_e2_c1_00_15_7e_06_;0
2024-04-20 02:02:00;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3793,602;1405,580;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_e2_c2_00_15_72_8c_;0
2024-04-20 02:03:01;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3793,603;1404,693;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e2_c3_00_15_6f_15_;0
2024-04-20 02:04:07;0,044;0,970;0,026;0,060;0,200;226,80;49,90;3793,604;1401,083;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_39_e2_c4_00_15_60_fb_;0
2024-04-20 02:05:08;0,044;0,967;0,026;0,060;0,200;227,40;49,90;3793,604;1415,638;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_39_e2_c4_00_15_99_d6_;0
2024-04-20 02:06:10;0,044;0,965;0,027;0,060;0,200;227,90;49,90;3793,605;1385,446;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_e2_c5_00_15_23_e6_;0
2024-04-20 02:07:12;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3793,606;1419,544;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_e2_c6_00_15_a9_18_;0
2024-04-20 02:08:14;0,044;0,966;0,026;0,060;0,200;227,60;49,90;3793,607;1438,110;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1a_00_3c_03_c6_00_39_e2_c7_00_15_f1_9e_;0
2024-04-20 02:09:20;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3793,607;1424,369;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_e2_c7_00_15_bb_f1_;0
2024-04-20 02:10:22;0,044;0,964;0,027;0,061;0,200;228,00;49,90;3793,608;1439,840;'01_03_14_08_e8_00_02_01_f3_00_2c_00_1b_00_3d_03_c4_00_39_e2_c8_00_15_f8_60_;0
2024-04-20 02:11:24;0,044;0,964;0,027;0,061;0,200;228,20;50,00;3793,609;1414,938;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3d_03_c4_00_39_e2_c9_00_15_97_1a_;0
2024-04-20 02:12:25;0,044;0,962;0,027;0,061;0,200;228,60;49,90;3793,610;1423,144;'01_03_14_08_ee_00_02_01_f3_00_2c_00_1b_00_3d_03_c2_00_39_e2_ca_00_15_b7_28_;0
2024-04-20 02:13:26;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3793,610;1414,338;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_e2_ca_00_15_94_c2_;0
2024-04-20 02:14:33;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3793,611;1405,046;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_e2_cb_00_15_70_76_;0
2024-04-20 02:15:35;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3793,612;1438,515;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e2_cc_00_15_f3_33_;0
2024-04-20 02:16:37;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3793,613;1431,770;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_e2_cd_00_15_d8_da_;0
2024-04-20 02:17:38;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3793,614;1427,414;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_e2_ce_00_15_c7_d6_;0
2024-04-20 02:18:39;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3793,614;1426,218;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e2_ce_00_15_c3_2a_;0
2024-04-20 02:19:46;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3793,615;1416,622;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_e2_cf_00_15_9d_ae_;0
2024-04-20 02:20:47;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3793,616;1391,460;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_e2_d0_00_15_3b_64_;0
2024-04-20 02:21:48;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3793,617;1408,133;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e2_d1_00_15_7c_85_;0
2024-04-20 02:22:49;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3793,617;1384,265;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_e2_d1_00_15_1f_49_;0
2024-04-20 02:23:51;0,044;0,970;0,024;0,059;0,200;226,60;50,00;3793,618;1401,661;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_e2_d2_00_15_63_3d_;0
2024-04-20 02:24:58;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3793,619;1377,465;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e2_d3_00_15_04_b9_;0
2024-04-20 02:26:00;0,044;0,969;0,026;0,059;0,200;226,90;49,90;3793,620;1395,186;'01_03_14_08_dd_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_e2_d4_00_15_49_f2_;0
2024-04-20 02:27:01;0,044;0,972;0,026;0,060;0,200;226,30;50,00;3793,621;1423,321;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3c_03_cc_00_39_e2_d5_00_15_b7_d9_;0
2024-04-20 02:28:03;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3793,621;1439,889;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_39_e2_d5_00_15_f8_91_;0
2024-04-20 02:29:05;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3793,622;1398,701;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_39_e2_d6_00_15_57_ad_;0
2024-04-20 02:30:52;0,044;0,968;0,026;0,059;0,200;227,20;49,90;3793,623;1427,611;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_39_e2_d7_00_15_c8_9b_;0
2024-04-20 02:31:54;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3793,624;1409,467;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e2_d8_00_15_81_bb_;0
2024-04-20 02:32:55;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3793,625;1441,095;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e2_d9_00_15_fd_47_;0
2024-04-20 02:33:57;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3793,626;1379,655;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e2_da_00_15_0d_47_;0
2024-04-20 02:34:59;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3793,626;1394,947;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e2_da_00_15_49_03_;0
2024-04-20 02:36:05;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3793,627;1382,595;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e2_db_00_15_18_c3_;0
2024-04-20 02:37:07;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3793,628;1405,779;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_e2_dc_00_15_73_53_;0
2024-04-20 02:38:08;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3793,629;1395,691;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_e2_dd_00_15_4b_eb_;0
2024-04-20 02:39:09;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3793,630;1403,163;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_e2_de_00_15_69_1b_;0
2024-04-20 02:40:11;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3793,630;1386,992;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_e2_de_00_15_29_f0_;0
2024-04-20 02:41:18;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3793,631;1408,116;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_39_e2_df_00_15_7c_74_;0
2024-04-20 02:42:19;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3793,632;1396,542;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_e2_e0_00_15_4f_3e_;0
2024-04-20 02:43:20;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3793,633;1438,435;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e2_e1_00_15_f2_e3_;0
2024-04-20 02:44:22;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3793,633;1411,931;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e2_e1_00_15_8b_5b_;0
2024-04-20 02:45:29;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3793,634;1377,823;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_e2_e2_00_15_06_1f_;0
2024-04-20 02:46:30;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3793,635;1431,810;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_e2_e3_00_15_d9_02_;0
2024-04-20 02:47:32;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3793,636;1416,026;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e2_e4_00_15_9b_5a_;0
2024-04-20 02:48:33;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3793,636;1399,206;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e2_e4_00_15_59_a6_;0
2024-04-20 02:49:34;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3793,637;1388,118;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_e2_e5_00_15_2e_56_;0
2024-04-20 02:50:36;0,044;0,964;0,026;0,060;0,200;228,00;50,00;3793,638;1431,047;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_e2_e6_00_15_d6_07_;0
2024-04-20 02:51:37;0,044;0,966;0,025;0,060;0,200;227,60;50,00;3793,639;1423,378;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_39_e2_e7_00_15_b8_12_;0
2024-04-20 02:52:44;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3793,640;1424,041;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_e2_e8_00_15_ba_a9_;0
2024-04-20 02:53:45;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3793,640;1410,901;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_e2_e8_00_15_87_55_;0
2024-04-20 02:54:46;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3793,641;1417,681;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_e2_e9_00_15_a1_d1_;0
2024-04-20 02:55:47;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3793,642;1432,745;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_e2_ea_00_15_dc_a9_;0
2024-04-20 02:56:49;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3793,643;1396,629;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_e2_eb_00_15_4f_95_;0
2024-04-20 02:57:50;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3793,643;1423,308;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_e2_eb_00_15_b7_cc_;0
2024-04-20 02:58:51;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3793,644;1401,632;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e2_ec_00_15_63_20_;0
2024-04-20 02:59:57;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3793,645;1416,901;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e2_ed_00_15_9e_c5_;0
2024-04-20 03:00:58;0,044;0,965;0,027;0,060;0,200;227,90;49,90;3793,646;1397,742;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_e2_ee_00_15_53_ee_;0
2024-04-20 03:02:00;0,044;0,962;0,027;0,060;0,200;228,60;49,90;3793,646;1440,435;'01_03_14_08_ee_00_02_01_f3_00_2c_00_1b_00_3c_03_c2_00_39_e2_ee_00_15_fa_b3_;0
2024-04-20 03:03:01;0,043;0,941;0,027;0,059;0,200;228,30;49,90;3793,647;1430,990;'01_03_14_08_eb_00_02_01_f3_00_2b_00_1b_00_3b_03_ad_00_39_e2_ef_00_15_d5_ce_;0
2024-04-20 03:04:03;0,044;0,965;0,027;0,060;0,200;227,80;49,90;3793,648;1379,860;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_e2_f0_00_15_0e_14_;0
2024-04-20 03:05:10;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3793,649;1420,462;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_e2_f1_00_15_ac_ae_;0
2024-04-20 03:06:11;0,044;0,966;0,026;0,060;0,200;227,60;49,90;3793,650;1434,000;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1a_00_3c_03_c6_00_39_e2_f2_00_15_e1_90_;0
2024-04-20 03:07:13;0,043;0,943;0,026;0,059;0,200;227,80;50,00;3793,650;1379,163;'01_03_14_08_e6_00_02_01_f4_00_2b_00_1a_00_3b_03_af_00_39_e2_f2_00_15_0b_5b_;0
2024-04-20 03:08:14;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3793,651;1426,239;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e2_f3_00_15_c3_3f_;0
2024-04-20 03:09:21;0,044;0,962;0,027;0,061;0,200;228,60;50,00;3793,652;1413,606;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_e2_f4_00_15_91_e6_;0
2024-04-20 03:10:22;0,044;0,960;0,028;0,061;0,200;229,00;50,00;3793,653;1388,032;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_e2_f5_00_15_2e_00_;0
2024-04-20 03:11:24;0,044;0,961;0,027;0,060;0,200;228,90;50,00;3793,653;1404,256;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_39_e2_f5_00_15_6d_60_;0
2024-04-20 03:12:25;0,044;0,960;0,028;0,061;0,200;229,00;50,00;3793,654;1433,088;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_e2_f6_00_15_de_00_;0
2024-04-20 03:13:32;0,044;0,961;0,028;0,061;0,200;228,80;50,00;3793,655;1435,320;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_e2_f7_00_15_e6_b8_;0
2024-04-20 03:14:33;0,043;0,945;0,026;0,059;0,200;227,40;50,00;3793,656;1385,576;'01_03_14_08_e2_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_e2_f8_00_15_24_68_;0
2024-04-20 03:15:35;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3793,657;1429,937;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e2_f9_00_15_d1_b1_;0
2024-04-20 03:16:37;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3793,657;1423,561;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e2_f9_00_15_b8_c9_;0
2024-04-20 03:17:38;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3793,658;1403,525;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e2_fa_00_15_6a_85_;0
2024-04-20 03:18:40;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3793,659;1405,049;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_e2_fb_00_15_70_79_;0
2024-04-20 03:19:46;0,044;0,964;0,027;0,061;0,200;228,20;49,90;3793,660;1425,430;'01_03_14_08_ea_00_02_01_f3_00_2c_00_1b_00_3d_03_c4_00_39_e2_fc_00_15_c0_16_;0
2024-04-20 03:20:47;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3793,660;1400,601;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e2_fc_00_15_5f_19_;0
2024-04-20 03:21:48;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3793,661;1381,653;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_e2_fd_00_15_15_15_;0
2024-04-20 03:22:51;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3793,662;1388,344;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_e2_fe_00_15_2f_38_;0
2024-04-20 03:23:52;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3793,663;1382,272;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_e2_ff_00_15_17_80_;0
2024-04-20 03:24:59;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3793,663;1382,272;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_e2_ff_00_15_17_80_;0
2024-04-20 03:26:00;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3793,664;1379,184;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_e3_00_00_15_0b_70_;0
2024-04-20 03:27:02;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3793,665;1401,648;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_01_00_15_63_30_;0
2024-04-20 03:28:04;0,044;0,962;0,027;0,061;0,200;228,50;50,00;3793,666;1389,676;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_e3_02_00_15_34_6c_;0
2024-04-20 03:29:05;0,044;0,962;0,028;0,060;0,200;228,60;50,00;3793,667;1390,092;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1c_00_3c_03_c2_00_39_e3_03_00_15_36_0c_;0
2024-04-20 03:30:55;0,044;0,961;0,027;0,061;0,200;228,70;50,00;3793,668;1416,917;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_39_e3_04_00_15_9e_d5_;0
2024-04-20 03:31:56;0,045;0,984;0,027;0,061;0,200;228,60;50,00;3793,669;1407,145;'01_03_14_08_ee_00_02_01_f4_00_2d_00_1b_00_3d_03_d8_00_39_e3_05_00_15_78_a9_;0
2024-04-20 03:32:58;0,044;0,966;0,027;0,060;0,200;227,70;49,90;3793,669;1403,038;'01_03_14_08_e5_00_02_01_f3_00_2c_00_1b_00_3c_03_c6_00_39_e3_05_00_15_68_9e_;0
2024-04-20 03:33:59;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3793,670;1381,565;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e3_06_00_15_14_bd_;0
2024-04-20 03:35:01;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3793,671;1423,115;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_e3_07_00_15_b7_0b_;0
2024-04-20 03:36:08;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3793,672;1438,951;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_e3_08_00_15_f4_e7_;0
2024-04-20 03:37:09;0,044;0,961;0,028;0,061;0,200;228,90;50,00;3793,673;1424,200;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1c_00_3d_03_c1_00_39_e3_09_00_15_bb_48_;0
2024-04-20 03:38:11;0,044;0,960;0,027;0,061;0,200;229,00;50,00;3793,673;1439,160;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1b_00_3d_03_c0_00_39_e3_09_00_15_f5_b8_;0
2024-04-20 03:39:12;0,044;0,959;0,028;0,061;0,200;229,20;50,00;3793,674;1382,787;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_39_e3_0a_00_15_19_83_;0
2024-04-20 03:40:19;0,044;0,960;0,028;0,061;0,200;229,00;50,00;3793,675;1396,236;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_39_e3_0b_00_15_4e_0c_;0
2024-04-20 03:41:21;0,044;0,959;0,028;0,061;0,200;229,20;49,90;3793,676;1425,024;'01_03_14_08_f4_00_02_01_f3_00_2c_00_1c_00_3d_03_bf_00_39_e3_0c_00_15_be_80_;0
2024-04-20 03:42:22;0,044;0,963;0,027;0,060;0,200;228,30;49,90;3793,676;1410,933;'01_03_14_08_eb_00_02_01_f3_00_2c_00_1b_00_3c_03_c3_00_39_e3_0c_00_15_87_75_;0
2024-04-20 03:43:23;0,044;0,963;0,027;0,060;0,200;228,40;49,90;3793,677;1401,793;'01_03_14_08_ec_00_02_01_f3_00_2c_00_1b_00_3c_03_c3_00_39_e3_0d_00_15_63_c1_;0
2024-04-20 03:44:24;0,044;0,964;0,027;0,060;0,200;228,20;49,90;3793,678;1404,297;'01_03_14_08_ea_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_e3_0e_00_15_6d_89_;0
2024-04-20 03:45:26;0,044;0,962;0,027;0,061;0,200;228,60;50,00;3793,679;1434,091;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_e3_0f_00_15_e1_eb_;0
2024-04-20 03:46:32;0,044;0,959;0,028;0,061;0,200;229,20;49,90;3793,680;1408,838;'01_03_14_08_f4_00_02_01_f3_00_2c_00_1c_00_3d_03_bf_00_39_e3_10_00_15_7f_46_;0
2024-04-20 03:47:34;0,045;0,980;0,028;0,061;0,200;229,40;50,00;3793,680;1415,611;'01_03_14_08_f6_00_02_01_f4_00_2d_00_1c_00_3d_03_d4_00_39_e3_10_00_15_99_bb_;0
2024-04-20 03:48:35;0,045;0,981;0,027;0,061;0,200;229,20;50,00;3793,681;1424,247;'01_03_14_08_f4_00_02_01_f4_00_2d_00_1b_00_3d_03_d5_00_39_e3_11_00_15_bb_77_;0
2024-04-20 03:49:37;0,044;0,959;0,028;0,060;0,200;229,30;50,00;3793,682;1419,752;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1c_00_3c_03_bf_00_39_e3_12_00_15_a9_e8_;0
2024-04-20 03:50:38;0,044;0,962;0,027;0,061;0,200;228,60;50,00;3793,683;1384,493;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_e3_13_00_15_20_2d_;0
2024-04-20 03:51:44;0,044;0,965;0,027;0,059;0,200;227,80;50,00;3793,683;1417,004;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3b_03_c5_00_39_e3_13_00_15_9f_2c_;0
2024-04-20 03:52:46;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3793,684;1405,213;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_e3_14_00_15_71_1d_;0
2024-04-20 03:53:47;0,044;0,964;0,026;0,060;0,200;228,00;50,00;3793,685;1386,440;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_e3_15_00_15_27_c8_;0
2024-04-20 03:54:48;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3793,686;1419,549;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_e3_16_00_15_a9_1d_;0
2024-04-20 03:55:49;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3793,686;1430,324;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_16_00_15_d3_34_;0
2024-04-20 03:56:51;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3793,687;1424,372;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_e3_17_00_15_bb_f4_;0
2024-04-20 03:57:52;0,043;0,941;0,027;0,059;0,200;228,40;50,00;3793,688;1415,094;'01_03_14_08_ec_00_02_01_f4_00_2b_00_1b_00_3b_03_ad_00_39_e3_18_00_15_97_b6_;0
2024-04-20 03:58:59;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3793,689;1429,939;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_e3_19_00_15_d1_b3_;0
2024-04-20 04:00:00;0,043;0,941;0,027;0,059;0,200;228,40;50,00;3793,690;1390,198;'01_03_14_08_ec_00_02_01_f4_00_2b_00_1b_00_3b_03_ad_00_39_e3_1a_00_15_36_76_;0
2024-04-20 04:01:02;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3793,690;1403,535;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_1a_00_15_6a_8f_;0
2024-04-20 04:02:03;0,044;0,967;0,026;0,059;0,200;227,30;49,90;3793,691;1428,388;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3b_03_c7_00_39_e3_1b_00_15_cb_a4_;0
2024-04-20 04:03:04;0,044;0,968;0,026;0,060;0,200;227,20;49,90;3793,692;1416,873;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3c_03_c8_00_39_e3_1c_00_15_9e_a9_;0
2024-04-20 04:04:06;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3793,693;1386,723;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_e3_1d_00_15_28_e3_;0
2024-04-20 04:05:12;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3793,693;1389,359;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e3_1d_00_15_33_2f_;0
2024-04-20 04:06:14;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3793,694;1387,555;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_e3_1e_00_15_2c_23_;0
2024-04-20 04:07:15;0,044;0,966;0,027;0,060;0,200;227,70;49,90;3793,695;1395,033;'01_03_14_08_e5_00_02_01_f3_00_2c_00_1b_00_3c_03_c6_00_39_e3_1f_00_15_49_59_;0
2024-04-20 04:08:17;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3793,696;1378,135;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_e3_20_00_15_07_57_;0
2024-04-20 04:09:24;0,044;0,965;0,026;0,060;0,200;227,90;49,90;3793,697;1402,577;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1a_00_3c_03_c5_00_39_e3_21_00_15_66_d1_;0
2024-04-20 04:10:26;0,043;0,948;0,026;0,059;0,200;226,60;50,00;3793,697;1379,338;'01_03_14_08_da_00_02_01_f4_00_2b_00_1a_00_3b_03_b4_00_39_e3_21_00_15_0c_0a_;0
2024-04-20 04:11:27;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3793,698;1434,050;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_e3_22_00_15_e1_c2_;0
2024-04-20 04:12:29;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3793,699;1397,475;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e3_23_00_15_52_e3_;0
2024-04-20 04:13:36;0,044;0,967;0,025;0,060;0,200;227,40;50,00;3793,700;1429,914;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_e3_24_00_15_d1_9a_;0
2024-04-20 04:14:37;0,045;0,986;0,027;0,060;0,200;228,10;50,00;3793,700;1422,215;'01_03_14_08_e9_00_02_01_f4_00_2d_00_1b_00_3c_03_da_00_39_e3_24_00_15_b3_87_;0
2024-04-20 04:15:39;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3793,701;1387,178;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_e3_25_00_15_2a_aa_;0
2024-04-20 04:16:41;0,044;0,967;0,025;0,059;0,200;227,40;50,00;3793,702;1398,378;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_e3_26_00_15_56_6a_;0
2024-04-20 04:17:48;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3793,703;1440,579;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_27_00_15_fb_43_;0
2024-04-20 04:18:49;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3793,704;1382,452;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_e3_28_00_15_18_34_;0
2024-04-20 04:19:51;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3793,704;1428,525;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_e3_28_00_15_cc_2d_;0
2024-04-20 04:20:53;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3793,705;1427,877;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e3_29_00_15_c9_a5_;0
2024-04-20 04:21:59;0,044;0,967;0,027;0,060;0,200;227,40;50,00;3793,706;1424,353;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_e3_2a_00_15_bb_e1_;0
2024-04-20 04:23:01;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3793,707;1419,929;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e3_2b_00_15_aa_99_;0
2024-04-20 04:24:02;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3793,707;1393,400;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_2b_00_15_42_f8_;0
2024-04-20 04:25:04;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3793,708;1425,853;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_e3_2c_00_15_c1_bd_;0
2024-04-20 04:26:11;0,045;0,983;0,028;0,061;0,200;228,80;50,00;3793,709;1422,335;'01_03_14_08_f0_00_02_01_f4_00_2d_00_1c_00_3d_03_d7_00_39_e3_2d_00_15_b3_ff_;0
2024-04-20 04:27:13;0,044;0,962;0,028;0,061;0,200;228,50;50,00;3793,710;1437,649;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1c_00_3d_03_c2_00_39_e3_2e_00_15_ef_d1_;0
2024-04-20 04:28:14;0,044;0,961;0,027;0,061;0,200;228,80;50,00;3793,711;1408,267;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_39_e3_2f_00_15_7d_0b_;0
2024-04-20 04:29:16;0,044;0,964;0,027;0,060;0,200;228,10;49,90;3793,711;1407,431;'01_03_14_08_e9_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_39_e3_2f_00_15_79_c7_;0
2024-04-20 04:30:58;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3793,713;1400,515;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_31_00_15_5e_c3_;0
2024-04-20 04:31:59;0,045;0,986;0,027;0,060;0,200;228,10;50,00;3793,713;1417,795;'01_03_14_08_e9_00_02_01_f4_00_2d_00_1b_00_3c_03_da_00_39_e3_31_00_15_a2_43_;0
2024-04-20 04:33:01;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3793,714;1430,762;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_e3_32_00_15_d4_ea_;0
2024-04-20 04:34:02;0,044;0,964;0,027;0,061;0,200;228,10;50,00;3793,715;1438,355;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3d_03_c4_00_39_e3_33_00_15_f2_93_;0
2024-04-20 04:35:03;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3793,716;1393,082;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_e3_34_00_15_41_ba_;0
2024-04-20 04:36:04;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3793,716;1438,926;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_e3_34_00_15_f4_ce_;0
2024-04-20 04:37:06;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3793,717;1399,622;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_35_00_15_5b_46_;0
2024-04-20 04:38:12;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3793,718;1437,442;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_36_00_15_ef_02_;0
2024-04-20 04:39:13;0,044;0,964;0,026;0,060;0,200;228,00;50,00;3793,719;1411,010;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_e3_37_00_15_87_c2_;0
2024-04-20 04:40:15;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3793,719;1425,090;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_37_00_15_be_c2_;0
2024-04-20 04:41:16;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3793,720;1428,101;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_38_00_15_ca_85_;0
2024-04-20 04:42:18;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3793,721;1416,005;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_39_00_15_9b_45_;0
2024-04-20 04:43:18;0,044;0,960;0,027;0,060;0,200;229,00;50,00;3793,722;1378,343;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1b_00_3c_03_c0_00_39_e3_3a_00_15_08_27_;0
2024-04-20 04:44:20;0,044;0,962;0,027;0,061;0,200;228,50;50,00;3793,722;1422,753;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_39_e3_3a_00_15_b5_a1_;0
2024-04-20 04:45:26;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3793,723;1391,237;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_3b_00_15_3a_85_;0
2024-04-20 04:46:28;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3793,724;1438,460;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_3c_00_15_f2_fc_;0
2024-04-20 04:47:29;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3793,725;1392,033;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_39_e3_3d_00_15_3d_a1_;0
2024-04-20 04:48:30;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3793,726;1378,504;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e3_3e_00_15_08_c8_;0
2024-04-20 04:49:32;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3793,726;1407,393;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e3_3e_00_15_79_a1_;0
2024-04-20 04:50:33;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3793,727;1388,656;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e3_3f_00_15_30_70_;0
2024-04-20 04:51:35;0,043;0,945;0,026;0,059;0,200;227,40;50,00;3793,728;1418,673;'01_03_14_08_e2_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_e3_40_00_15_a5_b1_;0
2024-04-20 04:52:41;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3793,729;1400,600;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_e3_41_00_15_5f_18_;0
2024-04-20 04:53:42;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3793,729;1384,909;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_e3_41_00_15_21_cd_;0
2024-04-20 04:54:44;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3793,730;1417,845;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_e3_42_00_15_a2_75_;0
2024-04-20 04:55:45;0,044;0,965;0,027;0,061;0,200;227,80;50,00;3793,731;1422,493;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3d_03_c5_00_39_e3_43_00_15_b4_9d_;0
2024-04-20 04:56:46;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3793,732;1378,508;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_e3_44_00_15_08_cc_;0
2024-04-20 04:57:47;0,044;0,968;0,025;0,060;0,200;227,20;50,00;3793,732;1398,588;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_39_e3_44_00_15_57_3c_;0
2024-04-20 04:58:53;0,044;0,968;0,026;0,060;0,200;227,20;50,00;3793,733;1378,744;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e3_45_00_15_09_b8_;0
2024-04-20 04:59:55;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3793,734;1434,025;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e3_46_00_15_e1_a9_;0
2024-04-20 05:00:57;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3793,735;1431,533;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_e3_47_00_15_d7_ed_;0
2024-04-20 05:01:59;0,044;0,967;0,026;0,060;0,200;227,40;49,90;3793,736;1399,233;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_39_e3_48_00_15_59_c1_;0
2024-04-20 05:03:00;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3793,736;1383,890;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_e3_48_00_15_1d_d2_;0
2024-04-20 05:04:07;0,044;0,970;0,026;0,060;0,200;226,70;49,90;3793,737;1393,752;'01_03_14_08_db_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_39_e3_49_00_15_44_58_;0
2024-04-20 05:05:09;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3793,738;1412,778;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_e3_4a_00_15_8e_aa_;0
2024-04-20 05:06:10;0,044;0,970;0,026;0,060;0,200;226,80;49,90;3793,739;1396,972;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_39_e3_4b_00_15_50_ec_;0
2024-04-20 05:07:11;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3793,739;1392,418;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_e3_4b_00_15_3f_22_;0
2024-04-20 05:08:12;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3793,740;1385,990;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_e3_4c_00_15_26_06_;0
2024-04-20 05:09:14;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3793,741;1406,918;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_e3_4d_00_15_77_c6_;0
2024-04-20 05:10:21;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3793,742;1411,014;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_e3_4e_00_15_87_c6_;0
2024-04-20 05:11:22;0,043;0,953;0,025;0,058;0,200;225,40;49,90;3793,743;1425,714;'01_03_14_08_ce_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_39_e3_4f_00_15_c1_32_;0
2024-04-20 05:12:24;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3793,743;1425,278;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_e3_4f_00_15_bf_7e_;0
2024-04-20 05:13:25;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3793,744;1377,433;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_e3_50_00_15_04_99_;0
2024-04-20 05:14:27;0,044;0,965;0,027;0,061;0,200;227,80;50,00;3793,745;1381,528;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3d_03_c5_00_39_e3_51_00_15_14_98_;0
