Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-20 05:15:33;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3793,746;1415,856;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_e3_52_00_15_9a_b0_;0
2024-04-20 05:16:35;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3793,746;1427,669;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e3_52_00_15_c8_d5_;0
2024-04-20 05:17:36;0,044;0,971;0,025;0,060;0,200;226,50;50,00;3793,747;1393,825;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3c_03_cb_00_39_e3_53_00_15_44_a1_;0
2024-04-20 05:18:37;0,044;0,971;0,026;0,060;0,200;226,40;50,00;3793,748;1427,416;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_39_e3_54_00_15_c7_d8_;0
2024-04-20 05:19:39;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3793,749;1426,076;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_e3_55_00_15_c2_9c_;0
2024-04-20 05:20:46;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3793,749;1405,365;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_e3_55_00_15_71_b5_;0
2024-04-20 05:21:48;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3793,750;1408,468;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_e3_56_00_15_7d_d4_;0
2024-04-20 05:22:49;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3793,751;1415,068;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_e3_57_00_15_97_9c_;0
2024-04-20 05:23:51;0,044;0,970;0,025;0,060;0,200;226,80;50,00;3793,752;1436,015;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_39_e3_58_00_15_e9_6f_;0
2024-04-20 05:24:52;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3793,753;1430,683;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_39_e3_59_00_15_d4_9b_;0
2024-04-20 05:25:58;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3793,753;1429,607;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_e3_59_00_15_d0_67_;0
2024-04-20 05:27:00;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3793,754;1403,082;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_e3_5a_00_15_68_ca_;0
2024-04-20 05:28:02;0,044;0,968;0,026;0,060;0,200;227,10;50,00;3793,755;1405,359;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3c_03_c8_00_39_e3_5b_00_15_71_af_;0
2024-04-20 05:29:04;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3793,756;1400,519;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e3_5c_00_15_5e_c7_;0
2024-04-20 05:30:05;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3793,756;1400,519;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e3_5c_00_15_5e_c7_;0
2024-04-20 05:31:01;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3793,757;1433,611;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_e3_5d_00_15_e0_0b_;0
2024-04-20 05:32:03;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3793,758;1381,623;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_e3_5e_00_15_14_f7_;0
2024-04-20 05:33:04;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3793,759;1388,646;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_e3_5f_00_15_30_66_;0
2024-04-20 05:34:04;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3793,759;1412,099;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_e3_5f_00_15_8c_03_;0
2024-04-20 05:35:06;0,044;0,974;0,026;0,059;0,200;225,80;50,00;3793,760;1404,671;'01_03_14_08_d2_00_02_01_f4_00_2c_00_1a_00_3b_03_ce_00_39_e3_60_00_15_6e_ff_;0
2024-04-20 05:36:07;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3793,761;1422,884;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_39_e3_61_00_15_b6_24_;0
2024-04-20 05:37:08;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3793,762;1395,660;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_e3_62_00_15_4b_cc_;0
2024-04-20 05:38:09;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3793,762;1429,127;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_e3_62_00_15_ce_87_;0
2024-04-20 05:39:15;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3793,763;1400,281;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_e3_63_00_15_5d_d9_;0
2024-04-20 05:40:17;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3793,764;1430,456;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_e3_64_00_15_d3_b8_;0
2024-04-20 05:41:18;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3793,765;1408,838;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_e3_65_00_15_7f_46_;0
2024-04-20 05:42:20;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3793,765;1405,370;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_e3_65_00_15_71_ba_;0
2024-04-20 05:43:26;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3793,766;1412,748;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_e3_66_00_15_8e_8c_;0
2024-04-20 05:44:28;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3793,767;1423,618;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_e3_67_00_15_b9_02_;0
2024-04-20 05:45:30;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3793,768;1417,409;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_39_e3_68_00_15_a0_c1_;0
2024-04-20 05:46:31;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3793,769;1396,042;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_e3_69_00_15_4d_4a_;0
2024-04-20 05:47:33;0,044;0,976;0,023;0,059;0,200;225,20;50,00;3793,769;1430,906;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_39_e3_69_00_15_d5_7a_;0
2024-04-20 05:48:39;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3793,770;1389,734;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_e3_6a_00_15_34_a6_;0
2024-04-20 05:49:42;0,043;0,950;0,025;0,059;0,200;226,10;50,00;3793,771;1398,349;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_39_e3_6b_00_15_56_4d_;0
2024-04-20 05:50:43;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3793,772;1405,768;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_e3_6c_00_15_73_48_;0
2024-04-20 05:51:44;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3793,772;1399,574;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_e3_6c_00_15_5b_16_;0
2024-04-20 05:52:46;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3793,773;1379,882;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_39_e3_6d_00_15_0e_2a_;0
2024-04-20 05:53:53;0,043;0,953;0,025;0,059;0,200;225,50;50,00;3793,774;1435,222;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3b_03_b9_00_39_e3_6e_00_15_e6_56_;0
2024-04-20 05:54:55;0,044;0,977;0,023;0,058;0,200;225,00;50,00;3793,775;1417,379;'01_03_14_08_ca_00_02_01_f4_00_2c_00_17_00_3a_03_d1_00_39_e3_6f_00_15_a0_a3_;0
2024-04-20 05:55:56;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3793,775;1421,843;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_39_e3_6f_00_15_b2_13_;0
2024-04-20 05:56:58;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3793,776;1422,273;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_39_e3_70_00_15_b3_c1_;0
2024-04-20 05:57:58;0,043;0,959;0,022;0,058;0,200;224,10;50,00;3793,777;1435,389;'01_03_14_08_c1_00_02_01_f4_00_2b_00_16_00_3a_03_bf_00_39_e3_71_00_15_e6_fd_;0
2024-04-20 05:59:05;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3793,778;1414,916;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_e3_72_00_15_97_04_;0
2024-04-20 06:00:07;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3793,779;1401,788;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_e3_73_00_15_63_bc_;0
2024-04-20 06:01:09;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3793,779;1381,921;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_39_e3_73_00_15_16_21_;0
2024-04-20 06:02:11;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3793,780;1433,653;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_e3_74_00_15_e0_35_;0
2024-04-20 06:03:12;0,043;0,955;0,024;0,059;0,200;224,90;50,00;3793,781;1391,077;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3b_03_bb_00_39_e3_75_00_15_39_e5_;0
2024-04-20 06:04:18;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3793,782;1405,238;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_e3_76_00_15_71_36_;0
2024-04-20 06:05:20;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3793,782;1431,644;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_e3_76_00_15_d8_5c_;0
2024-04-20 06:06:22;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3793,783;1399,660;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_e3_77_00_15_5b_6c_;0
2024-04-20 06:07:23;0,043;0,962;0,023;0,058;0,200;223,40;50,00;3793,784;1401,834;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_3a_03_c2_00_39_e3_78_00_15_63_ea_;0
2024-04-20 06:08:30;0,044;0,981;0,024;0,058;0,200;224,10;49,90;3793,785;1430,932;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_39_e3_79_00_15_d5_94_;0
2024-04-20 06:09:33;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3793,785;1435,743;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_e3_79_00_15_e8_5f_;0
2024-04-20 06:10:34;0,043;0,961;0,023;0,058;0,200;223,70;50,00;3793,786;1393,758;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_39_e3_7a_00_15_44_5e_;0
2024-04-20 06:11:35;0,043;0,961;0,024;0,058;0,200;223,70;49,90;3793,787;1401,480;'01_03_14_08_bd_00_02_01_f3_00_2b_00_18_00_3a_03_c1_00_39_e3_7b_00_15_62_88_;0
2024-04-20 06:12:41;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3793,788;1382,226;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_e3_7c_00_15_17_52_;0
2024-04-20 06:13:43;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3793,789;1437,119;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_e3_7d_00_15_ed_bf_;0
2024-04-20 06:14:45;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3793,789;1399,158;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_e3_7d_00_15_59_76_;0
2024-04-20 06:15:46;0,043;0,963;0,023;0,058;0,200;223,10;50,00;3793,790;1424,774;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_3a_03_c3_00_39_e3_7e_00_15_bd_86_;0
2024-04-20 06:16:48;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3793,791;1439,694;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e3_7f_00_15_f7_ce_;0
2024-04-20 06:17:54;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3793,792;1427,454;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e3_80_00_15_c7_fe_;0
2024-04-20 06:18:55;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3793,792;1377,817;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_e3_80_00_15_06_19_;0
2024-04-20 06:19:57;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3793,793;1434,479;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_e3_81_00_15_e3_6f_;0
2024-04-20 06:20:58;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3793,794;1385,082;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e3_82_00_15_22_7a_;0
2024-04-20 06:22:00;0,043;0,964;0,023;0,057;0,200;222,80;49,90;3793,795;1395,968;'01_03_14_08_b4_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_e3_83_00_15_4d_00_;0
2024-04-20 06:23:06;0,043;0,964;0,023;0,056;0,200;223,00;50,00;3793,795;1408,554;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_39_e3_83_00_15_7e_2a_;0
2024-04-20 06:24:07;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3793,796;1411,399;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_e3_84_00_15_89_47_;0
2024-04-20 06:25:08;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3793,797;1421,609;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_e3_85_00_15_b1_29_;0
2024-04-20 06:26:10;0,043;0,968;0,022;0,057;0,200;222,10;50,00;3793,798;1427,873;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_e3_86_00_15_c9_a1_;0
2024-04-20 06:27:12;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3793,798;1409,611;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_e3_86_00_15_82_4b_;0
2024-04-20 06:28:19;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3793,799;1434,271;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_e3_87_00_15_e2_9f_;0
2024-04-20 06:29:21;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3793,800;1376,888;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e3_88_00_15_02_78_;0
2024-04-20 06:31:04;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3793,801;1401,840;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_39_e3_89_00_15_63_f0_;0
2024-04-20 06:32:06;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3793,802;1401,509;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_e3_8a_00_15_62_a5_;0
2024-04-20 06:33:08;0,043;0,958;0,024;0,058;0,200;224,20;49,90;3793,803;1434,018;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_39_e3_8b_00_15_e1_a2_;0
2024-04-20 06:34:09;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3793,803;1376,605;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_e3_8b_00_15_01_5d_;0
2024-04-20 06:35:16;0,043;0,960;0,024;0,058;0,200;223,80;50,00;3793,804;1425,660;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_39_e3_8c_00_15_c0_fc_;0
2024-04-20 06:36:17;0,043;0,961;0,024;0,058;0,200;223,70;49,90;3793,805;1409,722;'01_03_14_08_bd_00_02_01_f3_00_2b_00_18_00_3a_03_c1_00_39_e3_8d_00_15_82_ba_;0
2024-04-20 06:37:18;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3793,806;1433,919;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_e3_8e_00_15_e1_3f_;0
2024-04-20 06:38:20;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3793,806;1406,412;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_e3_8e_00_15_75_cc_;0
2024-04-20 06:39:27;0,044;0,983;0,024;0,058;0,200;223,70;49,90;3793,807;1400,828;'01_03_14_08_bd_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_39_e3_8f_00_15_5f_fc_;0
2024-04-20 06:40:28;0,042;0,937;0,024;0,057;0,200;224,00;49,90;3793,808;1415,533;'01_03_14_08_c0_00_02_01_f3_00_2a_00_18_00_39_03_a9_00_39_e3_90_00_15_99_6d_;0
2024-04-20 06:41:29;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3793,809;1430,499;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_39_e3_91_00_15_d3_e3_;0
2024-04-20 06:42:31;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3793,809;1410,919;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_e3_91_00_15_87_67_;0
2024-04-20 06:43:32;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3793,810;1381,367;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_39_e3_92_00_15_13_f7_;0
2024-04-20 06:44:33;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3793,811;1380,155;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_e3_93_00_15_0f_3b_;0
2024-04-20 06:45:39;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3793,812;1388,389;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_e3_94_00_15_2f_65_;0
2024-04-20 06:46:41;0,043;0,960;0,024;0,058;0,200;223,90;49,90;3793,813;1403,845;'01_03_14_08_bf_00_02_01_f3_00_2b_00_18_00_3a_03_c0_00_39_e3_95_00_15_6b_c5_;0
2024-04-20 06:47:43;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3793,813;1389,777;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_e3_95_00_15_34_d1_;0
2024-04-20 06:48:45;0,043;0,959;0,024;0,058;0,200;224,00;49,90;3793,814;1382,620;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_39_e3_96_00_15_18_dc_;0
2024-04-20 06:49:46;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3793,815;1394,415;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_e3_97_00_15_46_ef_;0
2024-04-20 06:50:47;0,043;0,961;0,024;0,058;0,200;223,70;50,00;3793,815;1434,751;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_3a_03_c1_00_39_e3_97_00_15_e4_7f_;0
2024-04-20 06:51:54;0,043;0,959;0,024;0,058;0,200;224,10;49,90;3793,816;1393,891;'01_03_14_08_c1_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_39_e3_98_00_15_44_e3_;0
2024-04-20 06:52:55;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3793,817;1424,766;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_39_e3_99_00_15_bd_7e_;0
2024-04-20 06:53:57;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3793,818;1435,007;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_e3_9a_00_15_e5_7f_;0
2024-04-20 06:54:59;0,043;0,958;0,024;0,058;0,200;224,30;49,90;3793,819;1432,987;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_39_e3_9b_00_15_dd_9b_;0
2024-04-20 06:56:06;0,042;0,936;0,024;0,057;0,200;224,30;50,00;3793,819;1440,553;'01_03_14_08_c3_00_02_01_f4_00_2a_00_18_00_39_03_a8_00_39_e3_9b_00_15_fb_29_;0
2024-04-20 06:57:07;0,043;0,959;0,024;0,058;0,200;224,00;50,00;3793,820;1408,988;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_39_e3_9c_00_15_7f_dc_;0
2024-04-20 06:58:09;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3793,821;1423,861;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_e3_9d_00_15_b9_f5_;0
2024-04-20 06:59:10;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3793,822;1388,816;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_e3_9e_00_15_31_10_;0
2024-04-20 07:00:12;0,043;0,958;0,024;0,057;0,200;224,20;49,90;3793,822;1434,774;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_e3_9e_00_15_e4_96_;0
2024-04-20 07:01:13;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3793,823;1400,509;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_e3_9f_00_15_5e_bd_;0
2024-04-20 07:02:15;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3793,824;1413,145;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_e3_a0_00_15_90_19_;0
2024-04-20 07:03:21;0,043;0,960;0,024;0,058;0,200;223,80;49,90;3793,825;1382,391;'01_03_14_08_be_00_02_01_f3_00_2b_00_18_00_3a_03_c0_00_39_e3_a1_00_15_17_f7_;0
2024-04-20 07:04:23;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3793,825;1424,020;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_e3_a1_00_15_ba_94_;0
2024-04-20 07:05:25;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3793,826;1429,653;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_e3_a2_00_15_d0_95_;0
2024-04-20 07:06:26;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3793,827;1409,365;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_e3_a3_00_15_81_55_;0
2024-04-20 07:07:28;0,043;0,958;0,024;0,058;0,200;224,20;49,90;3793,828;1429,611;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_39_e3_a4_00_15_d0_6b_;0
2024-04-20 07:08:35;0,044;0,983;0,024;0,059;0,200;223,80;50,00;3793,828;1384,738;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3b_03_d7_00_39_e3_a4_00_15_21_22_;0
2024-04-20 07:09:36;0,044;0,980;0,024;0,059;0,200;224,30;49,90;3793,829;1405,062;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3b_03_d4_00_39_e3_a5_00_15_70_86_;0
2024-04-20 07:10:37;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3793,830;1426,654;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_e3_a6_00_15_c4_de_;0
2024-04-20 07:11:38;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3793,831;1423,080;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_e3_a7_00_15_b6_e8_;0
2024-04-20 07:12:45;0,042;0,939;0,024;0,057;0,200;223,50;50,00;3793,831;1421,455;'01_03_14_08_bb_00_02_01_f4_00_2a_00_18_00_39_03_ab_00_39_e3_a7_00_15_b0_8f_;0
2024-04-20 07:13:48;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3793,832;1432,386;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_e3_a8_00_15_db_42_;0
2024-04-20 07:14:49;0,042;0,944;0,023;0,056;0,200;222,40;49,90;3793,833;1418,990;'01_03_14_08_b0_00_02_01_f3_00_2a_00_17_00_38_03_b0_00_39_e3_a9_00_15_a6_ee_;0
2024-04-20 07:15:50;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3793,834;1405,590;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_e3_aa_00_15_72_96_;0
2024-04-20 07:16:51;0,044;0,988;0,023;0,058;0,200;222,50;50,00;3793,834;1413,296;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_3a_03_dc_00_39_e3_aa_00_15_90_b0_;0
2024-04-20 07:17:52;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3793,835;1423,350;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e3_ab_00_15_b7_f6_;0
2024-04-20 07:18:59;0,043;0,963;0,022;0,058;0,200;223,10;50,00;3793,836;1382,723;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_3a_03_c3_00_39_e3_ac_00_15_19_43_;0
2024-04-20 07:20:00;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3793,837;1438,275;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_e3_ad_00_15_f2_43_;0
2024-04-20 07:21:01;0,044;0,991;0,022;0,057;0,200;221,90;50,00;3793,838;1420,647;'01_03_14_08_ab_00_02_01_f4_00_2c_00_16_00_39_03_df_00_39_e3_ae_00_15_ad_67_;0
2024-04-20 07:22:03;0,044;0,985;0,023;0,058;0,200;223,30;49,90;3793,838;1384,722;'01_03_14_08_b9_00_02_01_f3_00_2c_00_17_00_3a_03_d9_00_39_e3_ae_00_15_21_12_;0
2024-04-20 07:23:04;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3793,839;1382,715;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_39_e3_af_00_15_19_3b_;0
2024-04-20 07:24:06;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3793,840;1413,867;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_39_e3_b0_00_15_92_eb_;0
2024-04-20 07:25:12;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3793,841;1389,445;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_e3_b1_00_15_33_85_;0
2024-04-20 07:26:14;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3793,841;1429,811;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_e3_b1_00_15_d1_33_;0
2024-04-20 07:27:14;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3793,842;1429,840;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_e3_b2_00_15_d1_50_;0
2024-04-20 07:28:15;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3793,843;1430,810;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_e3_b3_00_15_d5_1a_;0
2024-04-20 07:29:17;0,043;0,961;0,022;0,057;0,200;223,60;50,00;3793,844;1378,385;'01_03_14_08_bc_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_e3_b4_00_15_08_51_;0
2024-04-20 07:31:06;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3793,845;1414,068;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e3_b5_00_15_93_b4_;0
2024-04-20 07:32:08;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3793,846;1409,604;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_e3_b6_00_15_82_44_;0
2024-04-20 07:33:09;0,043;0,965;0,023;0,057;0,200;222,70;49,90;3793,846;1439,930;'01_03_14_08_b3_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_39_e3_b6_00_15_f8_ba_;0
2024-04-20 07:34:10;0,043;0,965;0,022;0,056;0,200;222,60;50,00;3793,847;1432,296;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_38_03_c5_00_39_e3_b7_00_15_da_e8_;0
2024-04-20 07:35:11;0,043;0,964;0,023;0,056;0,200;222,80;50,00;3793,848;1406,559;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_39_e3_b8_00_15_76_5f_;0
2024-04-20 07:36:13;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3793,849;1416,558;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_e3_b9_00_15_9d_6e_;0
2024-04-20 07:37:20;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3793,849;1417,362;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_e3_b9_00_15_a0_92_;0
2024-04-20 07:38:22;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3793,850;1404,270;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_e3_ba_00_15_6d_6e_;0
2024-04-20 07:39:23;0,042;0,942;0,022;0,055;0,200;222,80;50,00;3793,851;1379,284;'01_03_14_08_b4_00_02_01_f4_00_2a_00_16_00_37_03_ae_00_39_e3_bb_00_15_0b_d4_;0
2024-04-20 07:40:24;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3793,852;1412,463;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_e3_bc_00_15_8d_6f_;0
2024-04-20 07:41:25;0,043;0,968;0,021;0,056;0,200;222,10;50,00;3793,852;1436,536;'01_03_14_08_ad_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_39_e3_bc_00_15_eb_78_;0
2024-04-20 07:42:27;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3793,853;1411,072;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_e3_bd_00_15_88_00_;0
2024-04-20 07:43:29;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3793,854;1418,252;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_e3_be_00_15_a4_0c_;0
2024-04-20 07:44:35;0,042;0,950;0,020;0,056;0,200;221,00;50,00;3793,855;1430,551;'01_03_14_08_a2_00_02_01_f4_00_2a_00_14_00_38_03_b6_00_39_e3_bf_00_15_d4_17_;0
2024-04-20 07:45:37;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3793,855;1412,701;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_e3_bf_00_15_8e_5d_;0
2024-04-20 07:46:39;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3793,856;1385,956;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_e3_c0_00_15_25_e4_;0
2024-04-20 07:47:41;0,043;0,966;0,022;0,056;0,200;222,40;50,00;3793,857;1405,322;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_39_e3_c1_00_15_71_8a_;0
2024-04-20 07:48:47;0,043;0,969;0,021;0,056;0,200;221,70;50,00;3793,858;1403,536;'01_03_14_08_a9_00_02_01_f4_00_2b_00_15_00_38_03_c9_00_39_e3_c2_00_15_6a_90_;0
2024-04-20 07:49:48;0,043;0,970;0,021;0,056;0,200;221,50;50,00;3793,858;1389,433;'01_03_14_08_a7_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_39_e3_c2_00_15_33_79_;0
2024-04-20 07:50:50;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3793,859;1416,433;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_39_e3_c3_00_15_9c_f1_;0
2024-04-20 07:51:58;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3793,860;1377,825;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_e3_c4_00_15_06_21_;0
2024-04-20 07:52:59;0,043;0,969;0,022;0,056;0,200;221,80;49,90;3793,861;1431,379;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_e3_c5_00_15_d7_53_;0
2024-04-20 07:54:00;0,042;0,944;0,022;0,055;0,200;222,30;50,00;3793,861;1439,531;'01_03_14_08_af_00_02_01_f4_00_2a_00_16_00_37_03_b0_00_39_e3_c5_00_15_f7_2b_;0
2024-04-20 07:55:03;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3793,862;1396,077;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_e3_c6_00_15_4d_6d_;0
2024-04-20 07:56:04;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3793,863;1419,737;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_e3_c7_00_15_a9_d9_;0
2024-04-20 07:57:06;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3793,864;1388,803;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_e3_c8_00_15_31_03_;0
2024-04-20 07:58:11;0,043;0,966;0,022;0,057;0,200;222,40;49,90;3793,864;1436,442;'01_03_14_08_b0_00_02_01_f3_00_2b_00_16_00_39_03_c6_00_39_e3_c8_00_15_eb_1a_;0
2024-04-20 07:59:13;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3793,865;1408,366;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_e3_c9_00_15_7d_6e_;0
2024-04-20 08:00:15;0,043;0,970;0,022;0,056;0,200;221,60;49,90;3793,866;1420,776;'01_03_14_08_a8_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_e3_ca_00_15_ad_e8_;0
2024-04-20 08:01:16;0,043;0,976;0,021;0,055;0,200;220,10;49,90;3793,867;1407,909;'01_03_14_08_99_00_02_01_f3_00_2b_00_15_00_37_03_d0_00_39_e3_cb_00_15_7b_a5_;0
2024-04-20 08:02:18;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3793,867;1390,114;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_e3_cb_00_15_36_22_;0
2024-04-20 08:03:24;0,043;0,971;0,022;0,056;0,200;221,40;49,90;3793,868;1390,528;'01_03_14_08_a6_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_e3_cc_00_15_37_c0_;0
2024-04-20 08:04:26;0,042;0,954;0,021;0,055;0,200;219,90;50,00;3793,869;1408,712;'01_03_14_08_97_00_02_01_f4_00_2a_00_15_00_37_03_ba_00_39_e3_cd_00_15_7e_c8_;0
2024-04-20 08:05:26;0,042;0,961;0,020;0,055;0,200;218,50;49,90;3793,870;1419,291;'01_03_14_08_89_00_02_01_f3_00_2a_00_14_00_37_03_c1_00_39_e3_ce_00_15_a8_1b_;0
2024-04-20 08:06:28;0,043;0,977;0,021;0,055;0,200;219,90;49,90;3793,870;1380,749;'01_03_14_08_97_00_02_01_f3_00_2b_00_15_00_37_03_d1_00_39_e3_ce_00_15_11_8d_;0
2024-04-20 08:07:30;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3793,871;1428,437;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e3_cf_00_15_cb_d5_;0
2024-04-20 08:08:31;0,043;0,964;0,023;0,056;0,200;222,80;50,00;3793,872;1439,619;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_39_e3_d0_00_15_f7_83_;0
2024-04-20 08:09:33;0,043;0,962;0,023;0,057;0,200;223,30;49,90;3793,873;1418,364;'01_03_14_08_b9_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_e3_d1_00_15_a4_7c_;0
2024-04-20 08:10:39;0,043;0,968;0,022;0,056;0,200;222,10;49,90;3793,873;1389,283;'01_03_14_08_ad_00_02_01_f3_00_2b_00_16_00_38_03_c8_00_39_e3_d1_00_15_32_e3_;0
2024-04-20 08:11:40;0,043;0,967;0,022;0,057;0,200;222,20;49,90;3793,874;1406,007;'01_03_14_08_ae_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_39_e3_d2_00_15_74_37_;0
2024-04-20 08:12:41;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3793,875;1378,835;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e3_d3_00_15_0a_13_;0
2024-04-20 08:13:43;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3793,876;1385,370;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_e3_d4_00_15_23_9a_;0
2024-04-20 08:14:44;0,043;0,962;0,022;0,057;0,200;223,40;50,00;3793,876;1422,279;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_39_e3_d4_00_15_b3_c7_;0
2024-04-20 08:15:51;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3793,877;1412,995;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_e3_d5_00_15_8f_83_;0
2024-04-20 08:16:53;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3793,878;1413,795;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_e3_d6_00_15_92_a3_;0
2024-04-20 08:17:54;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3793,879;1397,843;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_e3_d7_00_15_54_53_;0
2024-04-20 08:18:56;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3793,879;1384,303;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_39_e3_d7_00_15_1f_6f_;0
2024-04-20 08:20:02;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3793,880;1440,322;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_39_e3_d8_00_15_fa_42_;0
2024-04-20 08:21:04;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3793,881;1414,695;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_e3_d9_00_15_96_27_;0
2024-04-20 08:22:06;0,044;0,991;0,022;0,057;0,200;221,90;50,00;3793,882;1437,053;'01_03_14_08_ab_00_02_01_f4_00_2c_00_16_00_39_03_df_00_39_e3_da_00_15_ed_7d_;0
2024-04-20 08:23:07;0,044;0,988;0,022;0,057;0,200;222,60;50,00;3793,883;1414,371;'01_03_14_08_b2_00_02_01_f4_00_2c_00_16_00_39_03_dc_00_39_e3_db_00_15_94_e3_;0
2024-04-20 08:24:08;0,044;0,986;0,022;0,058;0,200;223,10;50,00;3793,883;1387,231;'01_03_14_08_b7_00_02_01_f4_00_2c_00_16_00_3a_03_da_00_39_e3_db_00_15_2a_df_;0
2024-04-20 08:25:15;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3793,884;1412,169;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_39_e3_dc_00_15_8c_49_;0
2024-04-20 08:26:16;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3793,885;1376,257;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_e3_dd_00_15_00_01_;0
2024-04-20 08:27:18;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3793,886;1394,069;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_e3_de_00_15_45_95_;0
2024-04-20 08:28:19;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3793,886;1391,256;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_e3_de_00_15_3a_98_;0
2024-04-20 08:29:21;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3793,887;1408,073;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_39_e3_df_00_15_7c_49_;0
2024-04-20 08:31:09;0,043;0,963;0,022;0,057;0,200;223,10;50,00;3793,888;1428,580;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_e3_e0_00_15_cc_64_;0
2024-04-20 08:32:10;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3793,889;1414,688;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e3_e1_00_15_96_20_;0
2024-04-20 08:33:12;0,043;0,976;0,021;0,055;0,200;220,10;50,00;3793,890;1437,039;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_39_e3_e2_00_15_ed_6f_;0
2024-04-20 08:34:13;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3793,891;1390,560;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e3_e3_00_15_37_e0_;0
2024-04-20 08:35:14;0,043;0,961;0,022;0,056;0,200;223,50;50,00;3793,891;1376,613;'01_03_14_08_bb_00_02_01_f4_00_2b_00_16_00_38_03_c1_00_39_e3_e3_00_15_01_65_;0
2024-04-20 08:36:15;0,043;0,959;0,022;0,057;0,200;224,10;50,00;3793,892;1434,145;'01_03_14_08_c1_00_02_01_f4_00_2b_00_16_00_39_03_bf_00_39_e3_e4_00_15_e2_21_;0
2024-04-20 08:37:17;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3793,893;1395,541;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_e3_e5_00_15_4b_55_;0
2024-04-20 08:38:24;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3793,894;1382,408;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_e3_e6_00_15_18_08_;0
2024-04-20 08:39:26;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3793,894;1438,736;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_e3_e6_00_15_f4_10_;0
2024-04-20 08:40:28;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3793,895;1436,309;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_e3_e7_00_15_ea_95_;0
2024-04-20 08:41:28;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3793,896;1393,692;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_e3_e8_00_15_44_1c_;0
2024-04-20 08:42:35;0,043;0,966;0,022;0,056;0,200;222,50;50,00;3793,897;1428,606;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_39_e3_e9_00_15_cc_7e_;0
2024-04-20 08:43:36;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3793,898;1411,830;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_e3_ea_00_15_8a_f6_;0
2024-04-20 08:44:38;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3793,898;1409,374;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_e3_ea_00_15_81_5e_;0
2024-04-20 08:45:40;0,044;0,977;0,024;0,058;0,200;225,10;49,90;3793,899;1419,872;'01_03_14_08_cb_00_02_01_f3_00_2c_00_18_00_3a_03_d1_00_39_e3_eb_00_15_aa_60_;0
2024-04-20 08:46:41;0,043;0,959;0,023;0,057;0,200;224,00;49,90;3793,900;1383,905;'01_03_14_08_c0_00_02_01_f3_00_2b_00_17_00_39_03_bf_00_39_e3_ec_00_15_1d_e1_;0
2024-04-20 08:47:42;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3793,900;1412,166;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_39_e3_ec_00_15_8c_46_;0
2024-04-20 08:48:49;0,043;0,958;0,024;0,057;0,200;224,40;50,00;3793,901;1432,263;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_e3_ed_00_15_da_c7_;0
2024-04-20 08:49:51;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3793,902;1394,118;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_e3_ee_00_15_45_c6_;0
2024-04-20 08:50:53;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3793,903;1409,714;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_e3_ef_00_15_82_b2_;0
2024-04-20 08:51:54;0,044;0,984;0,022;0,057;0,200;223,40;50,00;3793,904;1393,482;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_39_e3_f0_00_15_43_4a_;0
2024-04-20 08:53:01;0,043;0,959;0,022;0,057;0,200;224,00;50,00;3793,904;1417,177;'01_03_14_08_c0_00_02_01_f4_00_2b_00_16_00_39_03_bf_00_39_e3_f0_00_15_9f_d9_;0
2024-04-20 08:54:04;0,043;0,957;0,023;0,057;0,200;224,60;50,00;3793,905;1401,261;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_39_e3_f1_00_15_61_ad_;0
2024-04-20 08:55:05;0,043;0,958;0,023;0,057;0,200;224,20;50,00;3793,906;1397,661;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_39_03_be_00_39_e3_f2_00_15_53_9d_;0
2024-04-20 08:56:06;0,043;0,960;0,022;0,057;0,200;223,90;50,00;3793,907;1436,864;'01_03_14_08_bf_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_39_e3_f3_00_15_ec_c0_;0
2024-04-20 08:57:08;0,043;0,959;0,023;0,057;0,200;224,10;50,00;3793,907;1398,489;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_39_e3_f3_00_15_56_d9_;0
2024-04-20 08:58:14;0,043;0,957;0,022;0,057;0,200;224,50;50,00;3793,908;1388,820;'01_03_14_08_c5_00_02_01_f4_00_2b_00_16_00_39_03_bd_00_39_e3_f4_00_15_31_14_;0
2024-04-20 08:59:15;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3793,909;1378,365;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_e3_f5_00_15_08_3d_;0
2024-04-20 09:00:17;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3793,910;1393,490;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_39_e3_f6_00_15_43_52_;0
2024-04-20 09:01:19;0,043;0,966;0,022;0,056;0,200;222,50;50,00;3793,910;1441,208;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_39_e3_f6_00_15_fd_b8_;0
2024-04-20 09:02:19;0,043;0,962;0,024;0,057;0,200;223,40;49,90;3793,911;1389,031;'01_03_14_08_ba_00_02_01_f3_00_2b_00_18_00_39_03_c2_00_39_e3_f7_00_15_31_e7_;0
2024-04-20 09:03:21;0,043;0,958;0,024;0,058;0,200;224,20;49,90;3793,912;1380,473;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_39_e3_f8_00_15_10_79_;0
2024-04-20 09:04:22;0,043;0,955;0,025;0,058;0,200;224,90;49,90;3793,913;1422,944;'01_03_14_08_c9_00_02_01_f3_00_2b_00_19_00_3a_03_bb_00_39_e3_f9_00_15_b6_60_;0
2024-04-20 09:05:28;0,043;0,960;0,023;0,057;0,200;223,90;49,90;3793,913;1412,924;'01_03_14_08_bf_00_02_01_f3_00_2b_00_17_00_39_03_c0_00_39_e3_f9_00_15_8f_3c_;0
2024-04-20 09:06:30;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3793,914;1409,179;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_e3_fa_00_15_80_9b_;0
2024-04-20 09:07:31;0,043;0,959;0,024;0,056;0,200;224,10;50,00;3793,915;1436,319;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_38_03_bf_00_39_e3_fb_00_15_ea_9f_;0
2024-04-20 09:08:33;0,043;0,963;0,023;0,057;0,200;223,10;49,90;3793,916;1396,316;'01_03_14_08_b7_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_39_e3_fc_00_15_4e_5c_;0
2024-04-20 09:09:40;0,043;0,966;0,022;0,056;0,200;222,50;50,00;3793,917;1412,218;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_39_e3_fd_00_15_8c_7a_;0
2024-04-20 09:10:41;0,043;0,967;0,021;0,056;0,200;222,20;50,00;3793,917;1376,296;'01_03_14_08_ae_00_02_01_f4_00_2b_00_15_00_38_03_c7_00_39_e3_fd_00_15_00_28_;0
2024-04-20 09:11:43;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3793,918;1441,675;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_e3_fe_00_15_ff_8b_;0
2024-04-20 09:12:44;0,043;0,961;0,022;0,057;0,200;223,50;50,00;3793,919;1428,787;'01_03_14_08_bb_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_e3_ff_00_15_cd_33_;0
2024-04-20 09:13:51;0,043;0,961;0,022;0,057;0,200;223,60;50,00;3793,919;1407,047;'01_03_14_08_bc_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_e3_ff_00_15_78_47_;0
2024-04-20 09:14:52;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3793,920;1426,780;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_e4_00_00_15_c5_5c_;0
2024-04-20 09:15:54;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3793,921;1419,595;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_e4_01_00_15_a9_4b_;0
2024-04-20 09:16:55;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3793,922;1429,955;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_e4_02_00_15_d1_c3_;0
2024-04-20 09:17:57;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3793,923;1430,663;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_e4_03_00_15_d4_87_;0
2024-04-20 09:18:58;0,043;0,966;0,021;0,056;0,200;222,50;50,00;3793,923;1434,554;'01_03_14_08_b1_00_02_01_f4_00_2b_00_15_00_38_03_c6_00_39_e4_03_00_15_e3_ba_;0
2024-04-20 09:20:05;0,043;0,967;0,021;0,056;0,200;222,30;50,00;3793,924;1436,817;'01_03_14_08_af_00_02_01_f4_00_2b_00_15_00_38_03_c7_00_39_e4_04_00_15_ec_91_;0
2024-04-20 09:21:06;0,043;0,974;0,020;0,056;0,200;220,60;50,00;3793,925;1397,333;'01_03_14_08_9e_00_02_01_f4_00_2b_00_14_00_38_03_ce_00_39_e4_05_00_15_52_55_;0
2024-04-20 09:22:07;0,043;0,968;0,021;0,056;0,200;222,00;50,00;3793,926;1439,253;'01_03_14_08_ac_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_39_e4_06_00_15_f6_15_;0
2024-04-20 09:23:09;0,043;0,964;0,022;0,056;0,200;223,00;50,00;3793,926;1403,467;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_38_03_c4_00_39_e4_06_00_15_6a_4b_;0
2024-04-20 09:24:10;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3793,927;1394,614;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_e4_07_00_15_47_b6_;0
2024-04-20 09:25:11;0,043;0,960;0,022;0,057;0,200;223,80;50,00;3793,928;1417,657;'01_03_14_08_be_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_39_e4_08_00_15_a1_b9_;0
2024-04-20 09:26:18;0,044;0,984;0,022;0,057;0,200;223,40;50,00;3793,929;1413,647;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_39_e4_09_00_15_92_0f_;0
2024-04-20 09:27:19;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3793,929;1388,128;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_e4_09_00_15_2e_60_;0
2024-04-20 09:28:21;0,043;0,967;0,021;0,056;0,200;222,20;50,00;3793,930;1421,486;'01_03_14_08_ae_00_02_01_f4_00_2b_00_15_00_38_03_c7_00_39_e4_0a_00_15_b0_ae_;0
2024-04-20 09:29:22;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3793,931;1403,026;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_e4_0b_00_15_68_92_;0
2024-04-20 09:31:12;0,043;0,979;0,020;0,055;0,200;219,40;50,00;3793,932;1383,927;'01_03_14_08_92_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_39_e4_0c_00_15_1d_f7_;0
2024-04-20 09:32:14;0,043;0,974;0,021;0,055;0,200;220,70;50,00;3793,933;1420,135;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_37_03_ce_00_39_e4_0d_00_15_ab_67_;0
2024-04-20 09:33:16;0,043;0,976;0,021;0,055;0,200;220,10;50,00;3793,934;1388,014;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_39_e4_0e_00_15_2d_ee_;0
2024-04-20 09:34:18;0,043;0,979;0,020;0,055;0,200;219,50;49,90;3793,934;1427,145;'01_03_14_08_93_00_02_01_f3_00_2b_00_14_00_37_03_d3_00_39_e4_0e_00_15_c6_c9_;0
2024-04-20 09:35:19;0,043;0,974;0,021;0,055;0,200;220,70;50,00;3793,935;1378,983;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_37_03_ce_00_39_e4_0f_00_15_0a_a7_;0
2024-04-20 09:36:25;0,043;0,978;0,020;0,055;0,200;219,70;50,00;3793,936;1407,365;'01_03_14_08_95_00_02_01_f4_00_2b_00_14_00_37_03_d2_00_39_e4_10_00_15_79_85_;0
2024-04-20 09:37:27;0,043;0,980;0,020;0,055;0,200;219,20;50,00;3793,937;1409,673;'01_03_14_08_90_00_02_01_f4_00_2b_00_14_00_37_03_d4_00_39_e4_11_00_15_82_89_;0
2024-04-20 09:38:28;0,042;0,956;0,020;0,055;0,200;219,50;50,00;3793,937;1387,914;'01_03_14_08_93_00_02_01_f4_00_2a_00_14_00_37_03_bc_00_39_e4_11_00_15_2d_8a_;0
2024-04-20 09:39:30;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3793,938;1425,684;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_39_e4_12_00_15_c1_14_;0
2024-04-20 09:40:31;0,043;0,975;0,021;0,055;0,200;220,50;50,00;3793,939;1417,753;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_39_e4_13_00_15_a2_19_;0
2024-04-20 09:41:32;0,043;0,978;0,020;0,055;0,200;219,80;50,00;3793,940;1408,000;'01_03_14_08_96_00_02_01_f4_00_2b_00_14_00_37_03_d2_00_39_e4_14_00_15_7c_00_;0
2024-04-20 09:42:38;0,043;0,958;0,024;0,057;0,200;224,40;50,00;3793,940;1379,202;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_e4_14_00_15_0b_82_;0
2024-04-20 09:43:40;0,043;0,965;0,022;0,056;0,200;222,60;50,00;3793,941;1407,614;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_38_03_c5_00_39_e4_15_00_15_7a_7e_;0
2024-04-20 09:44:41;0,043;0,967;0,021;0,056;0,200;222,30;50,00;3793,942;1395,860;'01_03_14_08_af_00_02_01_f4_00_2b_00_15_00_38_03_c7_00_39_e4_16_00_15_4c_94_;0
2024-04-20 09:45:43;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3793,943;1394,291;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_e4_17_00_15_46_73_;0
2024-04-20 09:46:44;0,043;0,962;0,023;0,057;0,200;223,30;49,90;3793,943;1393,973;'01_03_14_08_b9_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_e4_17_00_15_45_35_;0
2024-04-20 09:47:51;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3793,944;1384,979;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_39_e4_18_00_15_22_13_;0
2024-04-20 09:48:52;0,043;0,978;0,020;0,055;0,200;219,70;50,00;3793,945;1419,655;'01_03_14_08_95_00_02_01_f4_00_2b_00_14_00_37_03_d2_00_39_e4_19_00_15_a9_87_;0
2024-04-20 09:49:54;0,043;0,976;0,020;0,055;0,200;220,10;50,00;3793,946;1403,158;'01_03_14_08_99_00_02_01_f4_00_2b_00_14_00_37_03_d0_00_39_e4_1a_00_15_69_16_;0
2024-04-20 09:50:56;0,043;0,979;0,019;0,055;0,200;219,40;50,00;3793,946;1435,207;'01_03_14_08_92_00_02_01_f4_00_2b_00_13_00_37_03_d3_00_39_e4_1a_00_15_e6_47_;0
2024-04-20 09:51:58;0,043;0,979;0,019;0,056;0,200;219,60;50,00;3793,947;1408,767;'01_03_14_08_94_00_02_01_f4_00_2b_00_13_00_38_03_d3_00_39_e4_1b_00_15_7e_ff_;0
2024-04-20 09:53:04;0,044;0,991;0,022;0,057;0,200;221,80;50,00;3793,948;1389,000;'01_03_14_08_aa_00_02_01_f4_00_2c_00_16_00_39_03_df_00_39_e4_1c_00_15_31_c8_;0
2024-04-20 09:54:05;0,044;0,987;0,021;0,057;0,200;222,80;50,00;3793,949;1410,214;'01_03_14_08_b4_00_02_01_f4_00_2c_00_15_00_39_03_db_00_39_e4_1d_00_15_84_a6_;0
2024-04-20 09:55:07;0,043;0,964;0,022;0,057;0,200;222,90;50,00;3793,949;1397,656;'01_03_14_08_b5_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_e4_1d_00_15_53_98_;0
2024-04-20 09:56:10;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3793,950;1381,990;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_e4_1e_00_15_16_66_;0
2024-04-20 09:57:16;0,044;0,990;0,021;0,057;0,200;222,00;50,00;3793,951;1398,468;'01_03_14_08_ac_00_02_01_f4_00_2c_00_15_00_39_03_de_00_39_e4_1f_00_15_56_c4_;0
2024-04-20 09:58:18;0,043;0,972;0,021;0,057;0,200;221,00;50,00;3793,952;1389,927;'01_03_14_08_a2_00_02_01_f4_00_2b_00_15_00_39_03_cc_00_39_e4_20_00_15_35_67_;0
2024-04-20 09:59:20;0,043;0,976;0,020;0,056;0,200;220,10;50,00;3793,953;1399,083;'01_03_14_08_99_00_02_01_f4_00_2b_00_14_00_38_03_d0_00_39_e4_21_00_15_59_2b_;0
2024-04-20 10:00:21;0,043;0,972;0,020;0,056;0,200;221,00;50,00;3793,953;1404,363;'01_03_14_08_a2_00_02_01_f4_00_2b_00_14_00_38_03_cc_00_39_e4_21_00_15_6d_cb_;0
2024-04-20 10:01:23;0,044;0,988;0,022;0,057;0,200;222,50;50,00;3793,954;1376,738;'01_03_14_08_b1_00_02_01_f4_00_2c_00_16_00_39_03_dc_00_39_e4_22_00_15_01_e2_;0
2024-04-20 10:02:28;0,044;0,991;0,022;0,057;0,200;221,90;50,00;3793,955;1391,672;'01_03_14_08_ab_00_02_01_f4_00_2c_00_16_00_39_03_df_00_39_e4_23_00_15_3c_38_;0
2024-04-20 10:03:30;0,044;0,979;0,024;0,059;0,200;224,60;49,90;3793,956;1416,150;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3b_03_d3_00_39_e4_24_00_15_9b_d6_;0
2024-04-20 10:04:32;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3793,956;1429,828;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_e4_24_00_15_d1_44_;0
2024-04-20 10:05:34;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3793,957;1384,753;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_e4_25_00_15_21_31_;0
2024-04-20 10:06:40;0,044;0,980;0,022;0,058;0,200;224,30;50,00;3793,958;1441,376;'01_03_14_08_c3_00_02_01_f4_00_2c_00_16_00_3a_03_d4_00_39_e4_26_00_15_fe_60_;0
2024-04-20 10:07:42;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3793,959;1399,738;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_e4_27_00_15_5b_ba_;0
2024-04-20 10:08:43;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3793,959;1416,008;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_e4_27_00_15_9b_48_;0
2024-04-20 10:09:45;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3793,960;1438,247;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_e4_28_00_15_f2_27_;0
2024-04-20 10:10:46;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3793,961;1422,110;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_e4_29_00_15_b3_1e_;0
2024-04-20 10:11:52;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3793,962;1431,487;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_e4_2a_00_15_d7_bf_;0
2024-04-20 10:12:54;0,043;0,978;0,019;0,056;0,200;219,70;50,00;3793,963;1397,708;'01_03_14_08_95_00_02_01_f4_00_2b_00_13_00_38_03_d2_00_39_e4_2b_00_15_53_cc_;0
2024-04-20 10:13:56;0,043;0,977;0,021;0,056;0,200;219,90;50,00;3793,963;1378,300;'01_03_14_08_97_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_39_e4_2b_00_15_07_fc_;0
2024-04-20 10:14:58;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3793,964;1427,276;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_e4_2c_00_15_c7_4c_;0
2024-04-20 10:16:06;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3793,965;1423,463;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_39_e4_2d_00_15_b8_67_;0
2024-04-20 10:17:06;0,043;0,971;0,021;0,057;0,200;221,20;50,00;3793,966;1420,012;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_39_03_cb_00_39_e4_2e_00_15_aa_ec_;0
2024-04-20 10:18:08;0,043;0,975;0,020;0,056;0,200;220,40;50,00;3793,966;1395,493;'01_03_14_08_9c_00_02_01_f4_00_2b_00_14_00_38_03_cf_00_39_e4_2e_00_15_4b_25_;0
2024-04-20 10:19:09;0,044;0,996;0,020;0,056;0,200;220,80;50,00;3793,967;1431,285;'01_03_14_08_a0_00_02_01_f4_00_2c_00_14_00_38_03_e4_00_39_e4_2f_00_15_d6_f5_;0
2024-04-20 10:20:11;0,043;0,969;0,021;0,056;0,200;221,80;50,00;3793,968;1412,691;'01_03_14_08_aa_00_02_01_f4_00_2b_00_15_00_38_03_c9_00_39_e4_30_00_15_8e_53_;0
2024-04-20 10:21:12;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3793,969;1426,359;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_39_e4_31_00_15_c3_b7_;0
2024-04-20 10:22:18;0,043;0,968;0,021;0,057;0,200;221,90;50,00;3793,969;1441,599;'01_03_14_08_ab_00_02_01_f4_00_2b_00_15_00_39_03_c8_00_39_e4_31_00_15_ff_3f_;0
2024-04-20 10:23:19;0,043;0,972;0,021;0,056;0,200;221,00;50,00;3793,970;1415,410;'01_03_14_08_a2_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_39_e4_32_00_15_98_f2_;0
2024-04-20 10:24:20;0,043;0,977;0,020;0,055;0,200;220,00;50,00;3793,971;1414,626;'01_03_14_08_98_00_02_01_f4_00_2b_00_14_00_37_03_d1_00_39_e4_33_00_15_95_e2_;0
2024-04-20 10:25:22;0,043;0,979;0,019;0,055;0,200;219,50;50,00;3793,972;1424,306;'01_03_14_08_93_00_02_01_f4_00_2b_00_13_00_37_03_d3_00_39_e4_34_00_15_bb_b2_;0
2024-04-20 10:26:24;0,043;0,979;0,020;0,055;0,200;219,50;50,00;3793,972;1417,670;'01_03_14_08_93_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_39_e4_34_00_15_a1_c6_;0
2024-04-20 10:27:26;0,044;0,985;0,022;0,057;0,200;223,30;50,00;3793,973;1377,927;'01_03_14_08_b9_00_02_01_f4_00_2c_00_16_00_39_03_d9_00_39_e4_35_00_15_06_87_;0
