Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-20 10:28:27;0,043;0,970;0,021;0,056;0,200;221,60;50,00;3793,974;1385,706;'01_03_14_08_a8_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_39_e4_36_00_15_24_ea_;0
2024-04-20 10:29:33;0,043;0,972;0,020;0,056;0,200;221,10;50,00;3793,975;1421,811;'01_03_14_08_a3_00_02_01_f4_00_2b_00_14_00_38_03_cc_00_39_e4_37_00_15_b1_f3_;0
2024-04-20 10:31:15;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3793,976;1394,351;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e4_38_00_15_46_af_;0
2024-04-20 10:32:16;0,044;0,987;0,022;0,057;0,200;222,70;50,00;3793,977;1408,669;'01_03_14_08_b3_00_02_01_f4_00_2c_00_16_00_39_03_db_00_39_e4_39_00_15_7e_9d_;0
2024-04-20 10:33:17;0,044;0,988;0,023;0,057;0,200;222,60;50,00;3793,977;1388,893;'01_03_14_08_b2_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_39_e4_39_00_15_31_5d_;0
2024-04-20 10:34:19;0,043;0,969;0,022;0,057;0,200;221,70;50,00;3793,978;1435,841;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_e4_3a_00_15_e8_c1_;0
2024-04-20 10:35:20;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3793,979;1410,048;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_e4_3b_00_15_84_00_;0
2024-04-20 10:36:22;0,043;0,969;0,021;0,056;0,200;221,70;50,00;3793,980;1378,836;'01_03_14_08_a9_00_02_01_f4_00_2b_00_15_00_38_03_c9_00_39_e4_3c_00_15_0a_14_;0
2024-04-20 10:37:23;0,044;0,986;0,022;0,057;0,200;222,90;50,00;3793,980;1439,444;'01_03_14_08_b5_00_02_01_f4_00_2c_00_16_00_39_03_da_00_39_e4_3c_00_15_f6_d4_;0
2024-04-20 10:38:29;0,043;0,970;0,021;0,056;0,200;221,50;50,00;3793,981;1376,829;'01_03_14_08_a7_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_39_e4_3d_00_15_02_3d_;0
2024-04-20 10:39:31;0,043;0,969;0,021;0,057;0,200;221,80;50,00;3793,982;1434,112;'01_03_14_08_aa_00_02_01_f4_00_2b_00_15_00_39_03_c9_00_39_e4_3e_00_15_e2_00_;0
2024-04-20 10:40:32;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3793,983;1381,765;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_e4_3f_00_15_15_85_;0
2024-04-20 10:41:33;0,043;0,959;0,022;0,058;0,200;224,10;50,00;3793,983;1410,974;'01_03_14_08_c1_00_02_01_f4_00_2b_00_16_00_3a_03_bf_00_39_e4_3f_00_15_87_9e_;0
2024-04-20 10:42:33;0,044;0,980;0,022;0,058;0,200;224,40;50,00;3793,984;1420,043;'01_03_14_08_c4_00_02_01_f4_00_2c_00_16_00_3a_03_d4_00_39_e4_40_00_15_ab_0b_;0
2024-04-20 10:43:35;0,043;0,964;0,021;0,057;0,200;222,80;50,00;3793,985;1417,522;'01_03_14_08_b4_00_02_01_f4_00_2b_00_15_00_39_03_c4_00_39_e4_41_00_15_a1_32_;0
2024-04-20 10:44:41;0,043;0,968;0,021;0,057;0,200;222,10;50,00;3793,986;1410,668;'01_03_14_08_ad_00_02_01_f4_00_2b_00_15_00_39_03_c8_00_39_e4_42_00_15_86_6c_;0
2024-04-20 10:45:43;0,044;0,989;0,021;0,057;0,200;222,30;50,00;3793,986;1421,394;'01_03_14_08_af_00_02_01_f4_00_2c_00_15_00_39_03_dd_00_39_e4_42_00_15_b0_52_;0
2024-04-20 10:46:44;0,044;0,989;0,021;0,057;0,200;222,30;50,00;3793,987;1434,002;'01_03_14_08_af_00_02_01_f4_00_2c_00_15_00_39_03_dd_00_39_e4_43_00_15_e1_92_;0
2024-04-20 10:47:45;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3793,988;1397,115;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_e4_44_00_15_51_7b_;0
2024-04-20 10:48:53;0,043;0,970;0,020;0,056;0,200;221,50;50,00;3793,989;1410,776;'01_03_14_08_a7_00_02_01_f4_00_2b_00_14_00_38_03_ca_00_39_e4_45_00_15_86_d8_;0
2024-04-20 10:49:54;0,043;0,966;0,021;0,057;0,200;222,50;50,00;3793,990;1441,791;'01_03_14_08_b1_00_02_01_f4_00_2b_00_15_00_39_03_c6_00_39_e4_46_00_15_ff_ff_;0
2024-04-20 10:50:56;0,043;0,964;0,021;0,057;0,200;222,80;50,00;3793,990;1380,595;'01_03_14_08_b4_00_02_01_f4_00_2b_00_15_00_39_03_c4_00_39_e4_46_00_15_10_f3_;0
2024-04-20 10:51:57;0,043;0,963;0,022;0,057;0,200;223,20;50,00;3793,991;1387,494;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_e4_47_00_15_2b_e6_;0
2024-04-20 10:52:59;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3793,992;1432,512;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_e4_48_00_15_db_c0_;0
2024-04-20 10:54:06;0,059;0,878;0,019;0,081;0,300;223,80;50,00;3793,993;1380,201;'01_03_14_08_be_00_03_01_f4_00_3b_00_13_00_51_03_6e_00_39_e4_49_00_15_0f_69_;0
2024-04-20 10:55:08;0,057;0,855;0,017;0,073;0,300;222,20;50,00;3793,994;1389,651;'01_03_14_08_ae_00_03_01_f4_00_39_00_11_00_49_03_57_00_39_e4_4a_00_15_34_53_;0
2024-04-20 10:56:09;0,055;0,820;0,018;0,071;0,300;223,40;50,00;3793,995;1398,476;'01_03_14_08_ba_00_03_01_f4_00_37_00_12_00_47_03_34_00_39_e4_4b_00_15_56_cc_;0
2024-04-20 10:57:11;0,055;0,823;0,017;0,071;0,300;222,50;50,00;3793,995;1428,653;'01_03_14_08_b1_00_03_01_f4_00_37_00_11_00_47_03_37_00_39_e4_4b_00_15_cc_ad_;0
2024-04-20 10:58:12;0,055;0,822;0,017;0,071;0,300;223,00;50,00;3793,996;1431,768;'01_03_14_08_b6_00_03_01_f4_00_37_00_11_00_47_03_36_00_39_e4_4c_00_15_d8_d8_;0
2024-04-20 10:59:19;0,055;0,818;0,018;0,071;0,300;223,90;50,00;3793,997;1383,425;'01_03_14_08_bf_00_03_01_f4_00_37_00_12_00_47_03_32_00_39_e4_4d_00_15_1c_01_;0
2024-04-20 11:00:20;0,055;0,819;0,018;0,072;0,300;223,70;50,00;3793,998;1426,569;'01_03_14_08_bd_00_03_01_f4_00_37_00_12_00_48_03_33_00_39_e4_4e_00_15_c4_89_;0
2024-04-20 11:01:21;0,055;0,819;0,018;0,071;0,300;223,60;50,00;3793,999;1435,973;'01_03_14_08_bc_00_03_01_f4_00_37_00_12_00_47_03_33_00_39_e4_4f_00_15_e9_45_;0
2024-04-20 11:02:23;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3794,000;1384,395;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_e4_50_00_15_1f_cb_;0
2024-04-20 11:03:24;0,071;0,795;0,005;0,090;0,400;223,10;50,00;3794,002;1417,601;'01_03_14_08_b7_00_04_01_f4_00_47_00_05_00_5a_03_1b_00_39_e4_52_00_15_a1_81_;0
2024-04-20 11:04:26;0,070;0,790;0,004;0,089;0,400;221,50;50,00;3794,003;1440,463;'01_03_14_08_a7_00_04_01_f4_00_46_00_04_00_59_03_16_00_39_e4_53_00_15_fa_cf_;0
2024-04-20 11:05:27;0,071;0,798;0,004;0,090;0,400;222,30;49,90;3794,004;1405,404;'01_03_14_08_af_00_04_01_f3_00_47_00_04_00_5a_03_1e_00_39_e4_54_00_15_71_dc_;0
2024-04-20 11:06:34;0,070;0,794;0,000;0,089;0,400;220,40;50,00;3794,005;1387,231;'01_03_14_08_9c_00_04_01_f4_00_46_00_00_00_59_03_1a_00_39_e4_55_00_15_2a_df_;0
2024-04-20 11:07:36;0,070;0,791;0,004;0,089;0,400;221,10;50,00;3794,007;1399,550;'01_03_14_08_a3_00_04_01_f4_00_46_00_04_00_59_03_17_00_39_e4_57_00_15_5a_fe_;0
2024-04-20 11:08:37;0,170;0,857;0,035;0,203;0,900;220,40;49,90;3794,008;1401,862;'01_03_14_08_9c_00_09_01_f3_00_aa_00_23_00_cb_03_59_00_39_e4_58_00_15_64_06_;0
2024-04-20 11:09:39;0,199;0,897;0,039;0,239;1,000;221,70;50,00;3794,011;1430,765;'01_03_14_08_a9_00_0a_01_f4_00_c7_00_27_00_ef_03_81_00_39_e4_5b_00_15_d4_ed_;0
2024-04-20 11:10:41;0,200;0,910;0,039;0,241;1,000;219,60;50,00;3794,015;1416,746;'01_03_14_08_94_00_0a_01_f4_00_c8_00_27_00_f1_03_8e_00_39_e4_5f_00_15_9e_2a_;0
2024-04-20 11:11:46;0,204;0,846;0,042;0,245;1,100;219,20;50,00;3794,019;1390,946;'01_03_14_08_90_00_0b_01_f4_00_cc_00_2a_00_f5_03_4e_00_39_e4_63_00_15_39_62_;0
2024-04-20 11:12:48;0,230;0,868;0,055;0,274;1,200;220,70;50,00;3794,022;1438,130;'01_03_14_08_9f_00_0c_01_f4_00_e6_00_37_01_12_03_64_00_39_e4_66_00_15_f1_b2_;0
2024-04-20 11:13:49;0,224;0,844;0,053;0,267;1,200;221,00;50,00;3794,026;1400,308;'01_03_14_08_a2_00_0c_01_f4_00_e0_00_35_01_0b_03_4c_00_39_e4_6a_00_15_5d_f4_;0
2024-04-20 11:14:51;0,211;0,862;0,047;0,254;1,100;222,30;50,00;3794,030;1435,922;'01_03_14_08_af_00_0b_01_f4_00_d3_00_2f_00_fe_03_5e_00_39_e4_6e_00_15_e9_12_;0
2024-04-20 11:15:52;0,210;0,863;0,046;0,253;1,100;221,10;50,00;3794,034;1391,048;'01_03_14_08_a3_00_0b_01_f4_00_d2_00_2e_00_fd_03_5f_00_39_e4_72_00_15_39_c8_;0
2024-04-20 11:16:58;0,208;0,851;0,044;0,249;1,100;222,10;50,00;3794,037;1380,570;'01_03_14_08_ad_00_0b_01_f4_00_d0_00_2c_00_f9_03_53_00_39_e4_75_00_15_10_da_;0
2024-04-20 11:18:00;0,213;0,865;0,048;0,256;1,100;223,70;50,00;3794,041;1400,797;'01_03_14_08_bd_00_0b_01_f4_00_d5_00_30_01_00_03_61_00_39_e4_79_00_15_5f_dd_;0
2024-04-20 11:19:02;0,207;0,842;0,044;0,249;1,100;223,30;50,00;3794,045;1377,973;'01_03_14_08_b9_00_0b_01_f4_00_cf_00_2c_00_f9_03_4a_00_39_e4_7d_00_15_06_b5_;0
2024-04-20 11:20:03;0,207;0,843;0,043;0,248;1,100;223,00;50,00;3794,048;1427,316;'01_03_14_08_b6_00_0b_01_f4_00_cf_00_2b_00_f8_03_4b_00_39_e4_80_00_15_c7_74_;0
2024-04-20 11:21:05;0,209;0,850;0,045;0,251;1,100;223,30;50,00;3794,052;1407,751;'01_03_14_08_b9_00_0b_01_f4_00_d1_00_2d_00_fb_03_52_00_39_e4_84_00_15_7b_07_;0
2024-04-20 11:22:06;0,208;0,841;0,045;0,251;1,100;224,60;50,00;3794,056;1384,282;'01_03_14_08_c6_00_0b_01_f4_00_d0_00_2d_00_fb_03_49_00_39_e4_88_00_15_1f_5a_;0
2024-04-20 11:23:07;0,207;0,837;0,045;0,249;1,100;224,60;50,00;3794,059;1380,517;'01_03_14_08_c6_00_0b_01_f4_00_cf_00_2d_00_f9_03_45_00_39_e4_8b_00_15_10_a5_;0
2024-04-20 11:24:14;0,209;0,853;0,046;0,252;1,100;222,70;50,00;3794,063;1429,160;'01_03_14_08_b3_00_0b_01_f4_00_d1_00_2e_00_fc_03_55_00_39_e4_8f_00_15_ce_a8_;0
2024-04-20 11:25:15;0,223;0,907;0,054;0,267;1,100;223,30;50,00;3794,067;1421,669;'01_03_14_08_b9_00_0b_01_f4_00_df_00_36_01_0b_03_8b_00_39_e4_93_00_15_b1_65_;0
2024-04-20 11:26:16;0,206;0,836;0,044;0,248;1,100;223,80;50,00;3794,071;1405,668;'01_03_14_08_be_00_0b_01_f4_00_ce_00_2c_00_f8_03_44_00_39_e4_97_00_15_72_e4_;0
2024-04-20 11:27:18;0,206;0,836;0,044;0,248;1,100;224,00;50,00;3794,074;1430,277;'01_03_14_08_c0_00_0b_01_f4_00_ce_00_2c_00_f8_03_44_00_39_e4_9a_00_15_d3_05_;0
2024-04-20 11:28:20;0,208;0,841;0,045;0,250;1,100;224,60;50,00;3794,078;1438,478;'01_03_14_08_c6_00_0b_01_f4_00_d0_00_2d_00_fa_03_49_00_39_e4_9e_00_15_f3_0e_;0
2024-04-20 11:29:26;0,226;0,839;0,056;0,270;1,200;224,30;50,00;3794,081;1390,208;'01_03_14_08_c3_00_0c_01_f4_00_e2_00_38_01_0e_03_47_00_39_e4_a1_00_15_36_80_;0
2024-04-20 11:31:18;0,207;0,836;0,044;0,249;1,100;224,90;50,00;3794,088;1417,798;'01_03_14_08_c9_00_0b_01_f4_00_cf_00_2c_00_f9_03_44_00_39_e4_a8_00_15_a2_46_;0
2024-04-20 11:32:19;0,206;0,833;0,043;0,247;1,100;224,60;50,00;3794,092;1422,599;'01_03_14_08_c6_00_0b_01_f4_00_ce_00_2b_00_f7_03_41_00_39_e4_ac_00_15_b5_07_;0
2024-04-20 11:33:21;0,206;0,840;0,043;0,247;1,100;222,70;50,00;3794,095;1395,200;'01_03_14_08_b3_00_0b_01_f4_00_ce_00_2b_00_f7_03_48_00_39_e4_af_00_15_4a_00_;0
2024-04-20 11:34:22;0,205;0,842;0,043;0,247;1,100;221,20;50,00;3794,099;1432,690;'01_03_14_08_a4_00_0b_01_f4_00_cd_00_2b_00_f7_03_4a_00_39_e4_b3_00_15_dc_72_;0
2024-04-20 11:35:23;0,205;0,840;0,042;0,246;1,100;221,70;50,00;3794,102;1427,570;'01_03_14_08_a9_00_0b_01_f4_00_cd_00_2a_00_f6_03_48_00_39_e4_b6_00_15_c8_72_;0
2024-04-20 11:36:25;0,220;0,901;0,052;0,263;1,100;221,80;50,00;3794,106;1397,905;'01_03_14_08_aa_00_0b_01_f4_00_dc_00_34_01_07_03_85_00_39_e4_ba_00_15_54_91_;0
2024-04-20 11:37:31;0,217;0,885;0,051;0,260;1,100;222,70;50,00;3794,110;1440,896;'01_03_14_08_b3_00_0b_01_f4_00_d9_00_33_01_04_03_75_00_39_e4_be_00_15_fc_80_;0
2024-04-20 11:38:33;0,220;0,902;0,052;0,262;1,100;221,70;50,00;3794,114;1420,892;'01_03_14_08_a9_00_0b_01_f4_00_dc_00_34_01_06_03_86_00_39_e4_c2_00_15_ae_5c_;0
2024-04-20 11:39:34;0,219;0,895;0,052;0,262;1,100;222,30;50,00;3794,117;1439,069;'01_03_14_08_af_00_0b_01_f4_00_db_00_34_01_06_03_7f_00_39_e4_c5_00_15_f5_5d_;0
2024-04-20 11:40:36;0,220;0,899;0,053;0,262;1,100;222,30;50,00;3794,121;1378,026;'01_03_14_08_af_00_0b_01_f4_00_dc_00_35_01_06_03_83_00_39_e4_c9_00_15_06_ea_;0
2024-04-20 11:41:42;0,221;0,905;0,053;0,264;1,100;221,80;50,00;3794,125;1404,678;'01_03_14_08_aa_00_0b_01_f4_00_dd_00_35_01_08_03_89_00_39_e4_cd_00_15_6f_06_;0
2024-04-20 11:42:44;0,220;0,906;0,052;0,262;1,100;220,60;50,00;3794,129;1403,369;'01_03_14_08_9e_00_0b_01_f4_00_dc_00_34_01_06_03_8a_00_39_e4_d1_00_15_69_e9_;0
2024-04-20 11:43:45;0,221;0,834;0,053;0,265;1,200;220,70;50,00;3794,133;1419,684;'01_03_14_08_9f_00_0c_01_f4_00_dd_00_35_01_09_03_42_00_39_e4_d5_00_15_a9_a4_;0
2024-04-20 11:44:47;0,220;0,902;0,052;0,264;1,100;221,70;49,90;3794,136;1410,297;'01_03_14_08_a9_00_0b_01_f3_00_dc_00_34_01_08_03_86_00_39_e4_d8_00_15_84_f9_;0
2024-04-20 11:45:48;0,221;0,906;0,053;0,264;1,100;221,70;50,00;3794,140;1394,759;'01_03_14_08_a9_00_0b_01_f4_00_dd_00_35_01_08_03_8a_00_39_e4_dc_00_15_48_47_;0
2024-04-20 11:46:50;0,221;0,902;0,053;0,264;1,100;222,60;50,00;3794,144;1386,157;'01_03_14_08_b2_00_0b_01_f4_00_dd_00_35_01_08_03_86_00_39_e4_e0_00_15_26_ad_;0
2024-04-20 11:47:56;0,217;0,885;0,051;0,260;1,100;222,70;49,90;3794,148;1416,081;'01_03_14_08_b3_00_0b_01_f3_00_d9_00_33_01_04_03_75_00_39_e4_e4_00_15_9b_91_;0
2024-04-20 11:48:58;0,218;0,886;0,052;0,262;1,100;223,60;49,90;3794,152;1390,928;'01_03_14_08_bc_00_0b_01_f3_00_da_00_34_01_06_03_76_00_39_e4_e8_00_15_39_50_;0
2024-04-20 11:50:00;0,220;0,893;0,053;0,263;1,100;223,90;50,00;3794,156;1425,853;'01_03_14_08_bf_00_0b_01_f4_00_dc_00_35_01_07_03_7d_00_39_e4_ec_00_15_c1_bd_;0
2024-04-20 11:51:01;0,214;0,868;0,050;0,257;1,100;224,10;50,00;3794,159;1417,344;'01_03_14_08_c1_00_0b_01_f4_00_d6_00_32_01_01_03_64_00_39_e4_ef_00_15_a0_80_;0
2024-04-20 11:52:02;0,214;0,871;0,049;0,257;1,100;223,20;50,00;3794,163;1431,636;'01_03_14_08_b8_00_0b_01_f4_00_d6_00_31_01_01_03_67_00_39_e4_f3_00_15_d8_54_;0
2024-04-20 11:53:09;0,213;0,865;0,047;0,256;1,100;223,60;50,00;3794,167;1402,590;'01_03_14_08_bc_00_0b_01_f4_00_d5_00_2f_01_00_03_61_00_39_e4_f7_00_15_66_de_;0
2024-04-20 11:54:11;0,214;0,870;0,049;0,256;1,100;223,60;49,90;3794,171;1438,452;'01_03_14_08_bc_00_0b_01_f3_00_d6_00_31_01_00_03_66_00_39_e4_fb_00_15_f2_f4_;0
2024-04-20 11:55:12;0,211;0,855;0,047;0,253;1,100;224,20;50,00;3794,174;1430,634;'01_03_14_08_c2_00_0b_01_f4_00_d3_00_2f_00_fd_03_57_00_39_e4_fe_00_15_d4_6a_;0
2024-04-20 11:56:13;0,207;0,845;0,043;0,249;1,100;222,60;50,00;3794,178;1440,768;'01_03_14_08_b2_00_0b_01_f4_00_cf_00_2b_00_f9_03_4d_00_39_e5_02_00_15_fc_00_;0
2024-04-20 11:57:20;0,207;0,843;0,044;0,248;1,100;223,20;50,00;3794,182;1398,780;'01_03_14_08_b8_00_0b_01_f4_00_cf_00_2c_00_f8_03_4b_00_39_e5_06_00_15_57_fc_;0
2024-04-20 11:58:22;0,208;0,840;0,045;0,250;1,100;225,00;50,00;3794,185;1392,783;'01_03_14_08_ca_00_0b_01_f4_00_d0_00_2d_00_fa_03_48_00_39_e5_09_00_15_40_8f_;0
2024-04-20 11:59:24;0,210;0,850;0,046;0,253;1,100;224,50;50,00;3794,189;1426,348;'01_03_14_08_c5_00_0b_01_f4_00_d2_00_2e_00_fd_03_52_00_39_e5_0d_00_15_c3_ac_;0
2024-04-20 12:00:25;0,206;0,837;0,044;0,248;1,100;223,50;49,90;3794,192;1398,847;'01_03_14_08_bb_00_0b_01_f3_00_ce_00_2c_00_f8_03_45_00_39_e5_10_00_15_58_3f_;0
2024-04-20 12:01:28;0,206;0,840;0,043;0,247;1,100;222,70;49,90;3794,196;1408,219;'01_03_14_08_b3_00_0b_01_f3_00_ce_00_2b_00_f7_03_48_00_39_e5_14_00_15_7c_db_;0
2024-04-20 12:02:34;0,206;0,839;0,043;0,247;1,100;223,20;50,00;3794,200;1417,983;'01_03_14_08_b8_00_0b_01_f4_00_ce_00_2b_00_f7_03_47_00_39_e5_18_00_15_a2_ff_;0
2024-04-20 12:03:34;0,228;0,852;0,056;0,271;1,200;223,00;49,90;3794,203;1433,867;'01_03_14_08_b6_00_0c_01_f3_00_e4_00_38_01_0f_03_54_00_39_e5_1b_00_15_e1_0b_;0
2024-04-20 12:04:35;0,206;0,843;0,044;0,247;1,100;222,10;49,90;3794,207;1411,655;'01_03_14_08_ad_00_0b_01_f3_00_ce_00_2c_00_f7_03_4b_00_39_e5_1f_00_15_8a_47_;0
2024-04-20 12:05:37;0,206;0,842;0,043;0,247;1,100;222,20;49,90;3794,210;1398,139;'01_03_14_08_ae_00_0b_01_f3_00_ce_00_2b_00_f7_03_4a_00_39_e5_22_00_15_55_7b_;0
2024-04-20 12:06:38;0,206;0,837;0,043;0,246;1,100;223,50;50,00;3794,214;1419,559;'01_03_14_08_bb_00_0b_01_f4_00_ce_00_2b_00_f6_03_45_00_39_e5_26_00_15_a9_27_;0
2024-04-20 12:07:40;0,206;0,915;0,043;0,246;1,000;225,10;49,90;3794,218;1413,808;'01_03_14_08_cb_00_0a_01_f3_00_ce_00_2b_00_f6_03_93_00_39_e5_2a_00_15_92_b0_;0
2024-04-20 12:08:41;0,206;0,916;0,043;0,246;1,000;224,80;49,90;3794,221;1380,853;'01_03_14_08_c8_00_0a_01_f3_00_ce_00_2b_00_f6_03_94_00_39_e5_2d_00_15_11_f5_;0
2024-04-20 12:09:48;0,218;0,884;0,051;0,260;1,100;224,00;49,90;3794,225;1409,049;'01_03_14_08_c0_00_0b_01_f3_00_da_00_33_01_04_03_74_00_39_e5_31_00_15_80_19_;0
2024-04-20 12:10:50;0,206;0,835;0,043;0,246;1,100;224,10;50,00;3794,229;1441,776;'01_03_14_08_c1_00_0b_01_f4_00_ce_00_2b_00_f6_03_43_00_39_e5_35_00_15_ff_f0_;0
2024-04-20 12:11:52;0,206;0,836;0,042;0,246;1,100;223,80;50,00;3794,232;1380,817;'01_03_14_08_be_00_0b_01_f4_00_ce_00_2a_00_f6_03_44_00_39_e5_38_00_15_11_d1_;0
2024-04-20 12:12:59;0,206;0,838;0,043;0,246;1,100;223,40;50,00;3794,236;1410,588;'01_03_14_08_ba_00_0b_01_f4_00_ce_00_2b_00_f6_03_46_00_39_e5_3c_00_15_86_1c_;0
2024-04-20 12:14:00;0,206;0,836;0,043;0,247;1,100;224,00;50,00;3794,240;1419,398;'01_03_14_08_c0_00_0b_01_f4_00_ce_00_2b_00_f7_03_44_00_39_e5_40_00_15_a8_86_;0
2024-04-20 12:15:02;0,206;0,838;0,042;0,247;1,100;223,40;50,00;3794,243;1425,064;'01_03_14_08_ba_00_0b_01_f4_00_ce_00_2a_00_f7_03_46_00_39_e5_43_00_15_be_a8_;0
2024-04-20 12:16:03;0,206;0,835;0,043;0,247;1,100;224,20;50,00;3794,247;1381,951;'01_03_14_08_c2_00_0b_01_f4_00_ce_00_2b_00_f7_03_43_00_39_e5_47_00_15_16_3f_;0
2024-04-20 12:17:04;0,206;0,834;0,044;0,247;1,100;224,40;50,00;3794,250;1377,728;'01_03_14_08_c4_00_0b_01_f4_00_ce_00_2c_00_f7_03_42_00_39_e5_4a_00_15_05_c0_;0
2024-04-20 12:18:06;0,207;0,836;0,043;0,248;1,100;225,00;50,00;3794,254;1380,845;'01_03_14_08_ca_00_0b_01_f4_00_cf_00_2b_00_f8_03_44_00_39_e5_4e_00_15_11_ed_;0
2024-04-20 12:19:12;0,206;0,837;0,043;0,247;1,100;223,70;49,90;3794,257;1432,359;'01_03_14_08_bd_00_0b_01_f3_00_ce_00_2b_00_f7_03_45_00_39_e5_51_00_15_db_27_;0
2024-04-20 12:20:13;0,206;0,839;0,043;0,247;1,100;223,10;50,00;3794,261;1402,365;'01_03_14_08_b7_00_0b_01_f4_00_ce_00_2b_00_f7_03_47_00_39_e5_55_00_15_65_fd_;0
2024-04-20 12:21:15;0,205;0,830;0,043;0,247;1,100;224,50;49,90;3794,265;1387,659;'01_03_14_08_c5_00_0b_01_f3_00_cd_00_2b_00_f7_03_3e_00_39_e5_59_00_15_2c_8b_;0
2024-04-20 12:22:16;0,206;0,916;0,043;0,246;1,000;224,70;50,00;3794,268;1397,241;'01_03_14_08_c7_00_0a_01_f4_00_ce_00_2b_00_f6_03_94_00_39_e5_5c_00_15_51_f9_;0
2024-04-20 12:23:18;0,205;0,834;0,042;0,245;1,100;223,40;50,00;3794,272;1381,889;'01_03_14_08_ba_00_0b_01_f4_00_cd_00_2a_00_f5_03_42_00_39_e5_60_00_15_16_01_;0
2024-04-20 12:24:21;0,205;0,837;0,042;0,246;1,100;222,40;49,90;3794,275;1399,018;'01_03_14_08_b0_00_0b_01_f3_00_cd_00_2a_00_f6_03_45_00_39_e5_63_00_15_58_ea_;0
2024-04-20 12:25:26;0,207;0,840;0,043;0,247;1,100;224,00;50,00;3794,279;1431,052;'01_03_14_08_c0_00_0b_01_f4_00_cf_00_2b_00_f7_03_48_00_39_e5_67_00_15_d6_0c_;0
2024-04-20 12:26:28;0,206;0,916;0,043;0,246;1,000;224,70;50,00;3794,283;1433,655;'01_03_14_08_c7_00_0a_01_f4_00_ce_00_2b_00_f6_03_94_00_39_e5_6b_00_15_e0_37_;0
2024-04-20 12:27:29;0,206;0,832;0,043;0,247;1,100;225,00;50,00;3794,286;1382,038;'01_03_14_08_ca_00_0b_01_f4_00_ce_00_2b_00_f7_03_40_00_39_e5_6e_00_15_16_96_;0
2024-04-20 12:28:30;0,206;0,839;0,043;0,246;1,100;223,10;50,00;3794,290;1431,654;'01_03_14_08_b7_00_0b_01_f4_00_ce_00_2b_00_f6_03_47_00_39_e5_72_00_15_d8_66_;0
2024-04-20 12:29:32;0,207;0,837;0,042;0,247;1,100;224,70;50,00;3794,293;1383,233;'01_03_14_08_c7_00_0b_01_f4_00_cf_00_2a_00_f7_03_45_00_39_e5_75_00_15_1b_41_;0
2024-04-20 12:31:21;0,206;0,922;0,042;0,245;1,000;223,40;50,00;3794,299;1403,480;'01_03_14_08_ba_00_0a_01_f4_00_ce_00_2a_00_f5_03_9a_00_39_e5_7b_00_15_6a_58_;0
2024-04-20 12:32:23;0,205;0,917;0,043;0,244;1,000;223,50;50,00;3794,303;1435,082;'01_03_14_08_bb_00_0a_01_f4_00_cd_00_2b_00_f4_03_95_00_39_e5_7f_00_15_e5_ca_;0
2024-04-20 12:33:24;0,205;0,918;0,042;0,244;1,000;223,10;49,90;3794,307;1394,261;'01_03_14_08_b7_00_0a_01_f3_00_cd_00_2a_00_f4_03_96_00_39_e5_83_00_15_46_55_;0
2024-04-20 12:34:25;0,206;0,915;0,042;0,245;1,000;224,90;50,00;3794,310;1408,039;'01_03_14_08_c9_00_0a_01_f4_00_ce_00_2a_00_f5_03_93_00_39_e5_86_00_15_7c_27_;0
2024-04-20 12:35:26;0,206;0,915;0,041;0,245;1,000;224,90;50,00;3794,313;1393,504;'01_03_14_08_c9_00_0a_01_f4_00_ce_00_29_00_f5_03_93_00_39_e5_89_00_15_43_60_;0
2024-04-20 12:36:28;0,207;0,919;0,043;0,246;1,000;225,20;50,00;3794,317;1414,756;'01_03_14_08_cc_00_0a_01_f4_00_cf_00_2b_00_f6_03_97_00_39_e5_8d_00_15_96_64_;0
2024-04-20 12:37:29;0,207;0,838;0,041;0,247;1,100;224,30;50,00;3794,320;1427,394;'01_03_14_08_c3_00_0b_01_f4_00_cf_00_29_00_f7_03_46_00_39_e5_90_00_15_c7_c2_;0
2024-04-20 12:38:37;0,206;0,914;0,043;0,246;1,000;225,30;50,00;3794,324;1387,998;'01_03_14_08_cd_00_0a_01_f4_00_ce_00_2b_00_f6_03_92_00_39_e5_94_00_15_2d_de_;0
2024-04-20 12:39:38;0,206;0,915;0,043;0,246;1,000;225,10;50,00;3794,328;1406,357;'01_03_14_08_cb_00_0a_01_f4_00_ce_00_2b_00_f6_03_93_00_39_e5_98_00_15_75_95_;0
2024-04-20 12:40:39;0,206;0,837;0,042;0,246;1,100;223,70;50,00;3794,332;1377,462;'01_03_14_08_bd_00_0b_01_f4_00_ce_00_2a_00_f6_03_45_00_39_e5_9c_00_15_04_b6_;0
2024-04-20 12:41:41;0,205;0,836;0,042;0,245;1,100;222,90;50,00;3794,335;1382,180;'01_03_14_08_b5_00_0b_01_f4_00_cd_00_2a_00_f5_03_44_00_39_e5_9f_00_15_17_24_;0
2024-04-20 12:42:48;0,206;0,837;0,042;0,245;1,100;223,60;50,00;3794,338;1395,830;'01_03_14_08_bc_00_0b_01_f4_00_ce_00_2a_00_f5_03_45_00_39_e5_a2_00_15_4c_76_;0
2024-04-20 12:43:49;0,205;0,839;0,042;0,245;1,100;222,00;50,00;3794,342;1437,559;'01_03_14_08_ac_00_0b_01_f4_00_cd_00_2a_00_f5_03_47_00_39_e5_a6_00_15_ef_77_;0
2024-04-20 12:44:51;0,205;0,843;0,043;0,245;1,100;220,90;50,00;3794,346;1427,749;'01_03_14_08_a1_00_0b_01_f4_00_cd_00_2b_00_f5_03_4b_00_39_e5_aa_00_15_c9_25_;0
2024-04-20 12:45:52;0,205;0,845;0,043;0,245;1,100;220,50;50,00;3794,349;1393,329;'01_03_14_08_9d_00_0b_01_f4_00_cd_00_2b_00_f5_03_4d_00_39_e5_ad_00_15_42_b1_;0
2024-04-20 12:46:53;0,205;0,845;0,042;0,246;1,100;220,50;50,00;3794,353;1414,011;'01_03_14_08_9d_00_0b_01_f4_00_cd_00_2a_00_f6_03_4d_00_39_e5_b1_00_15_93_7b_;0
2024-04-20 12:47:59;0,205;0,843;0,042;0,245;1,100;220,90;50,00;3794,357;1440,799;'01_03_14_08_a1_00_0b_01_f4_00_cd_00_2a_00_f5_03_4b_00_39_e5_b5_00_15_fc_1f_;0
2024-04-20 12:49:01;0,205;0,853;0,042;0,245;1,100;218,40;50,00;3794,360;1427,335;'01_03_14_08_88_00_0b_01_f4_00_cd_00_2a_00_f5_03_55_00_39_e5_b8_00_15_c7_87_;0
2024-04-20 12:50:02;0,205;0,856;0,041;0,244;1,100;217,70;50,00;3794,364;1411,023;'01_03_14_08_81_00_0b_01_f4_00_cd_00_29_00_f4_03_58_00_39_e5_bc_00_15_87_cf_;0
2024-04-20 12:51:04;0,205;0,842;0,042;0,245;1,100;221,20;50,00;3794,367;1376,273;'01_03_14_08_a4_00_0b_01_f4_00_cd_00_2a_00_f5_03_4a_00_39_e5_bf_00_15_00_11_;0
2024-04-20 12:52:06;0,205;0,846;0,042;0,245;1,100;220,10;50,00;3794,371;1435,040;'01_03_14_08_99_00_0b_01_f4_00_cd_00_2a_00_f5_03_4e_00_39_e5_c3_00_15_e5_a0_;0
2024-04-20 12:53:07;0,205;0,844;0,042;0,245;1,100;220,70;50,00;3794,374;1400,553;'01_03_14_08_9f_00_0b_01_f4_00_cd_00_2a_00_f5_03_4c_00_39_e5_c6_00_15_5e_e9_;0
2024-04-20 12:54:13;0,205;0,839;0,042;0,246;1,100;221,90;50,00;3794,378;1412,846;'01_03_14_08_ab_00_0b_01_f4_00_cd_00_2a_00_f6_03_47_00_39_e5_ca_00_15_8e_ee_;0
2024-04-20 12:55:15;0,205;0,840;0,041;0,246;1,100;221,70;50,00;3794,382;1394,387;'01_03_14_08_a9_00_0b_01_f4_00_cd_00_29_00_f6_03_48_00_39_e5_ce_00_15_46_d3_;0
2024-04-20 12:56:16;0,206;0,839;0,042;0,246;1,100;223,00;50,00;3794,385;1380,676;'01_03_14_08_b6_00_0b_01_f4_00_ce_00_2a_00_f6_03_47_00_39_e5_d1_00_15_11_44_;0
2024-04-20 12:57:18;0,206;0,843;0,043;0,246;1,100;222,10;50,00;3794,389;1440,415;'01_03_14_08_ad_00_0b_01_f4_00_ce_00_2b_00_f6_03_4b_00_39_e5_d5_00_15_fa_9f_;0
2024-04-20 12:58:19;0,056;0,830;0,019;0,071;0,300;224,70;50,00;3794,391;1399,179;'01_03_14_08_c7_00_03_01_f4_00_38_00_13_00_47_03_3e_00_39_e5_d7_00_15_59_8b_;0
2024-04-20 12:59:26;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3794,392;1396,299;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_e5_d8_00_15_4e_4b_;0
2024-04-20 13:00:27;0,055;0,822;0,018;0,070;0,300;222,80;49,90;3794,393;1439,078;'01_03_14_08_b4_00_03_01_f3_00_37_00_12_00_46_03_36_00_39_e5_d9_00_15_f5_66_;0
2024-04-20 13:01:29;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3794,394;1393,252;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_e5_da_00_15_42_64_;0
2024-04-20 13:02:30;0,055;0,822;0,018;0,070;0,300;222,90;49,90;3794,395;1403,226;'01_03_14_08_b5_00_03_01_f3_00_37_00_12_00_46_03_36_00_39_e5_db_00_15_69_5a_;0
2024-04-20 13:03:31;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3794,396;1424,533;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_e5_dc_00_15_bc_95_;0
2024-04-20 13:04:33;0,054;0,814;0,017;0,069;0,300;221,00;50,00;3794,397;1392,346;'01_03_14_08_a2_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_e5_dd_00_15_3e_da_;0
2024-04-20 13:05:39;0,054;0,812;0,017;0,069;0,300;221,50;49,90;3794,398;1402,580;'01_03_14_08_a7_00_03_01_f3_00_36_00_11_00_45_03_2c_00_39_e5_de_00_15_66_d4_;0
2024-04-20 13:06:40;0,055;0,825;0,018;0,069;0,300;222,10;50,00;3794,399;1417,931;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_45_03_39_00_39_e5_df_00_15_a2_cb_;0
2024-04-20 13:07:41;0,055;0,824;0,018;0,070;0,300;222,40;49,90;3794,400;1391,515;'01_03_14_08_b0_00_03_01_f3_00_37_00_12_00_46_03_38_00_39_e5_e0_00_15_3b_9b_;0
2024-04-20 13:08:42;0,054;0,811;0,018;0,069;0,300;221,90;49,90;3794,401;1391,629;'01_03_14_08_ab_00_03_01_f3_00_36_00_12_00_45_03_2b_00_39_e5_e1_00_15_3c_0d_;0
2024-04-20 13:09:44;0,054;0,814;0,017;0,069;0,300;221,00;49,90;3794,402;1395,156;'01_03_14_08_a2_00_03_01_f3_00_36_00_11_00_45_03_2e_00_39_e5_e2_00_15_49_d4_;0
2024-04-20 13:10:51;0,055;0,825;0,018;0,069;0,300;222,10;50,00;3794,403;1401,543;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_45_03_39_00_39_e5_e3_00_15_62_c7_;0
2024-04-20 13:11:53;0,055;0,825;0,018;0,069;0,300;222,20;50,00;3794,404;1414,978;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_45_03_39_00_39_e5_e4_00_15_97_42_;0
2024-04-20 13:12:55;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3794,405;1396,628;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_e5_e5_00_15_4f_94_;0
2024-04-20 13:13:56;0,054;0,817;0,016;0,068;0,300;220,30;50,00;3794,406;1390,627;'01_03_14_08_9b_00_03_01_f4_00_36_00_10_00_44_03_31_00_39_e5_e6_00_15_38_23_;0
2024-04-20 13:15:02;0,054;0,812;0,016;0,069;0,300;221,50;50,00;3794,406;1418,471;'01_03_14_08_a7_00_03_01_f4_00_36_00_10_00_45_03_2c_00_39_e5_e6_00_15_a4_e7_;0
2024-04-20 13:16:03;0,053;0,794;0,018;0,068;0,300;222,40;50,00;3794,407;1429,880;'01_03_14_08_b0_00_03_01_f4_00_35_00_12_00_44_03_1a_00_39_e5_e7_00_15_d1_78_;0
2024-04-20 13:17:05;0,054;0,809;0,018;0,069;0,300;222,30;50,00;3794,408;1407,485;'01_03_14_08_af_00_03_01_f4_00_36_00_12_00_45_03_29_00_39_e5_e8_00_15_79_fd_;0
2024-04-20 13:18:07;0,054;0,813;0,017;0,069;0,300;221,40;50,00;3794,409;1424,676;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_e5_e9_00_15_bd_24_;0
2024-04-20 13:19:09;0,054;0,811;0,016;0,069;0,300;221,80;50,00;3794,410;1391,753;'01_03_14_08_aa_00_03_01_f4_00_36_00_10_00_45_03_2b_00_39_e5_ea_00_15_3c_89_;0
2024-04-20 13:20:10;0,054;0,806;0,018;0,070;0,300;223,20;50,00;3794,411;1381,306;'01_03_14_08_b8_00_03_01_f4_00_36_00_12_00_46_03_26_00_39_e5_eb_00_15_13_ba_;0
2024-04-20 13:21:17;0,054;0,809;0,017;0,070;0,300;222,40;50,00;3794,412;1421,406;'01_03_14_08_b0_00_03_01_f4_00_36_00_11_00_46_03_29_00_39_e5_ec_00_15_b0_5e_;0
2024-04-20 13:22:19;0,054;0,806;0,018;0,070;0,300;223,20;50,00;3794,413;1438,651;'01_03_14_08_b8_00_03_01_f4_00_36_00_12_00_46_03_26_00_39_e5_ed_00_15_f3_bb_;0
2024-04-20 13:23:20;0,055;0,815;0,019;0,071;0,300;224,70;50,00;3794,414;1416,328;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_e5_ee_00_15_9c_88_;0
2024-04-20 13:24:21;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3794,415;1402,829;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_e5_ef_00_15_67_cd_;0
2024-04-20 13:25:23;0,055;0,818;0,019;0,070;0,300;224,00;49,90;3794,416;1429,097;'01_03_14_08_c0_00_03_01_f3_00_37_00_13_00_46_03_32_00_39_e5_f0_00_15_ce_69_;0
2024-04-20 13:26:30;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3794,417;1430,843;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_e5_f1_00_15_d5_3b_;0
2024-04-20 13:27:31;0,054;0,803;0,019;0,070;0,300;224,10;50,00;3794,418;1382,103;'01_03_14_08_c1_00_03_01_f4_00_36_00_13_00_46_03_23_00_39_e5_f2_00_15_16_d7_;0
2024-04-20 13:28:33;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3794,419;1408,019;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_e5_f3_00_15_7c_13_;0
2024-04-20 13:29:34;0,054;0,806;0,018;0,070;0,300;223,20;50,00;3794,420;1385,084;'01_03_14_08_b8_00_03_01_f4_00_36_00_12_00_46_03_26_00_39_e5_f4_00_15_22_7c_;0
2024-04-20 13:31:24;0,054;0,802;0,019;0,070;0,300;224,40;50,00;3794,422;1411,866;'01_03_14_08_c4_00_03_01_f4_00_36_00_13_00_46_03_22_00_39_e5_f6_00_15_8b_1a_;0
2024-04-20 13:32:25;0,055;0,817;0,019;0,070;0,300;224,20;50,00;3794,422;1385,426;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_46_03_31_00_39_e5_f6_00_15_23_d2_;0
2024-04-20 13:33:26;0,055;0,812;0,020;0,071;0,300;225,60;50,00;3794,423;1381,772;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_47_03_2c_00_39_e5_f7_00_15_15_8c_;0
2024-04-20 13:34:28;0,055;0,812;0,021;0,071;0,300;225,70;50,00;3794,424;1383,567;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_47_03_2c_00_39_e5_f8_00_15_1c_8f_;0
2024-04-20 13:35:29;0,055;0,814;0,019;0,070;0,300;225,10;50,00;3794,425;1385,101;'01_03_14_08_cb_00_03_01_f4_00_37_00_13_00_46_03_2e_00_39_e5_f9_00_15_22_8d_;0
2024-04-20 13:36:35;0,055;0,815;0,020;0,071;0,300;224,80;50,00;3794,426;1413,613;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_e5_fa_00_15_91_ed_;0
2024-04-20 13:37:37;0,055;0,815;0,019;0,070;0,300;224,90;50,00;3794,427;1436,213;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_46_03_2f_00_39_e5_fb_00_15_ea_35_;0
2024-04-20 13:38:38;0,054;0,802;0,019;0,070;0,300;224,20;50,00;3794,428;1385,360;'01_03_14_08_c2_00_03_01_f4_00_36_00_13_00_46_03_22_00_39_e5_fc_00_15_23_90_;0
2024-04-20 13:39:39;0,055;0,815;0,020;0,070;0,300;224,90;50,00;3794,429;1380,416;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_46_03_2f_00_39_e5_fd_00_15_10_40_;0
2024-04-20 13:40:41;0,055;0,817;0,019;0,070;0,300;224,30;50,00;3794,430;1417,196;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_46_03_31_00_39_e5_fe_00_15_9f_ec_;0
2024-04-20 13:41:47;0,055;0,818;0,019;0,070;0,300;224,10;50,00;3794,431;1410,196;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_e5_ff_00_15_84_94_;0
2024-04-20 13:42:48;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3794,432;1396,840;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_e6_00_00_15_50_68_;0
2024-04-20 13:43:50;0,055;0,813;0,019;0,071;0,300;225,50;50,00;3794,433;1404,056;'01_03_14_08_cf_00_03_01_f4_00_37_00_13_00_47_03_2d_00_39_e6_01_00_15_6c_98_;0
2024-04-20 13:44:52;0,055;0,814;0,019;0,070;0,300;225,20;50,00;3794,434;1435,212;'01_03_14_08_cc_00_03_01_f4_00_37_00_13_00_46_03_2e_00_39_e6_02_00_15_e6_4c_;0
2024-04-20 13:45:53;0,055;0,816;0,019;0,070;0,300;224,60;50,00;3794,435;1430,100;'01_03_14_08_c6_00_03_01_f4_00_37_00_13_00_46_03_30_00_39_e6_03_00_15_d2_54_;0
2024-04-20 13:46:55;0,055;0,817;0,019;0,070;0,300;224,30;50,00;3794,436;1425,305;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_46_03_31_00_39_e6_04_00_15_bf_99_;0
2024-04-20 13:48:01;0,055;0,811;0,020;0,071;0,300;225,80;50,00;3794,437;1424,195;'01_03_14_08_d2_00_03_01_f4_00_37_00_14_00_47_03_2b_00_39_e6_05_00_15_bb_43_;0
2024-04-20 13:49:02;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3794,438;1395,199;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_e6_06_00_15_49_ff_;0
2024-04-20 13:50:03;0,055;0,819;0,019;0,070;0,300;223,60;50,00;3794,439;1401,223;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_e6_07_00_15_61_87_;0
2024-04-20 13:51:05;0,054;0,807;0,018;0,069;0,300;223,00;50,00;3794,440;1412,305;'01_03_14_08_b6_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_e6_08_00_15_8c_d1_;0
2024-04-20 13:52:06;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3794,441;1409,130;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_e6_09_00_15_80_6a_;0
2024-04-20 13:53:13;0,054;0,800;0,019;0,070;0,300;224,80;50,00;3794,442;1407,999;'01_03_14_08_c8_00_03_01_f4_00_36_00_13_00_46_03_20_00_39_e6_0a_00_15_7b_ff_;0
2024-04-20 13:54:15;0,054;0,801;0,020;0,070;0,300;224,50;50,00;3794,443;1379,878;'01_03_14_08_c5_00_03_01_f4_00_36_00_14_00_46_03_21_00_39_e6_0b_00_15_0e_26_;0
2024-04-20 13:55:16;0,054;0,807;0,017;0,069;0,300;222,80;50,00;3794,444;1424,364;'01_03_14_08_b4_00_03_01_f4_00_36_00_11_00_45_03_27_00_39_e6_0c_00_15_bb_ec_;0
2024-04-20 13:56:17;0,054;0,804;0,019;0,070;0,300;223,80;49,90;3794,444;1395,583;'01_03_14_08_be_00_03_01_f3_00_36_00_13_00_46_03_24_00_39_e6_0c_00_15_4b_7f_;0
2024-04-20 13:57:19;0,055;0,820;0,018;0,070;0,300;223,50;50,00;3794,445;1410,765;'01_03_14_08_bb_00_03_01_f4_00_37_00_12_00_46_03_34_00_39_e6_0d_00_15_86_cd_;0
2024-04-20 13:58:21;0,054;0,804;0,019;0,070;0,300;223,80;50,00;3794,446;1420,733;'01_03_14_08_be_00_03_01_f4_00_36_00_13_00_46_03_24_00_39_e6_0e_00_15_ad_bd_;0
2024-04-20 13:59:27;0,054;0,810;0,017;0,069;0,300;222,10;50,00;3794,447;1412,210;'01_03_14_08_ad_00_03_01_f4_00_36_00_11_00_45_03_2a_00_39_e6_0f_00_15_8c_72_;0
2024-04-20 14:00:28;0,055;0,819;0,019;0,071;0,300;223,60;50,00;3794,448;1432,595;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_e6_10_00_15_dc_13_;0
2024-04-20 14:01:29;0,056;0,828;0,020;0,072;0,300;225,40;50,00;3794,449;1383,979;'01_03_14_08_ce_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_e6_11_00_15_1e_2b_;0
2024-04-20 14:02:31;0,055;0,812;0,020;0,071;0,300;225,70;50,00;3794,450;1391,043;'01_03_14_08_d1_00_03_01_f4_00_37_00_14_00_47_03_2c_00_39_e6_12_00_15_39_c3_;0
2024-04-20 14:03:33;0,055;0,812;0,020;0,071;0,300;225,70;50,00;3794,451;1402,883;'01_03_14_08_d1_00_03_01_f4_00_37_00_14_00_47_03_2c_00_39_e6_13_00_15_68_03_;0
2024-04-20 14:04:35;0,055;0,816;0,019;0,071;0,300;224,50;50,00;3794,452;1387,396;'01_03_14_08_c5_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_e6_14_00_15_2b_84_;0
2024-04-20 14:05:41;0,056;0,828;0,020;0,072;0,300;225,40;50,00;3794,453;1400,810;'01_03_14_08_ce_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_e6_15_00_15_5f_ea_;0
2024-04-20 14:06:42;0,055;0,815;0,019;0,071;0,300;224,90;50,00;3794,454;1406,932;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_e6_16_00_15_77_d4_;0
2024-04-20 14:07:43;0,055;0,814;0,019;0,071;0,300;225,00;50,00;3794,455;1405,584;'01_03_14_08_ca_00_03_01_f4_00_37_00_13_00_47_03_2e_00_39_e6_17_00_15_72_90_;0
2024-04-20 14:08:45;0,055;0,821;0,018;0,070;0,300;223,30;50,00;3794,456;1441,393;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_e6_18_00_15_fe_71_;0
2024-04-20 14:09:46;0,055;0,818;0,019;0,070;0,300;223,90;50,00;3794,457;1398,021;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_e6_19_00_15_55_05_;0
2024-04-20 14:10:48;0,055;0,816;0,020;0,071;0,300;224,60;49,90;3794,458;1397,621;'01_03_14_08_c6_00_03_01_f3_00_37_00_14_00_47_03_30_00_39_e6_1a_00_15_53_75_;0
2024-04-20 14:11:49;0,055;0,810;0,021;0,072;0,300;226,20;50,00;3794,459;1408,953;'01_03_14_08_d6_00_03_01_f4_00_37_00_15_00_48_03_2a_00_39_e6_1b_00_15_7f_b9_;0
2024-04-20 14:12:56;0,055;0,812;0,020;0,071;0,300;225,60;49,90;3794,460;1385,214;'01_03_14_08_d0_00_03_01_f3_00_37_00_14_00_47_03_2c_00_39_e6_1c_00_15_22_fe_;0
2024-04-20 14:13:57;0,055;0,811;0,020;0,072;0,300;226,00;50,00;3794,461;1438,268;'01_03_14_08_d4_00_03_01_f4_00_37_00_14_00_48_03_2b_00_39_e6_1d_00_15_f2_3c_;0
2024-04-20 14:14:59;0,055;0,816;0,019;0,071;0,300;224,60;50,00;3794,462;1396,674;'01_03_14_08_c6_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_e6_1e_00_15_4f_c2_;0
2024-04-20 14:16:00;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3794,463;1402,810;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_e6_1f_00_15_67_ba_;0
2024-04-20 14:17:06;0,055;0,818;0,018;0,071;0,300;224,10;50,00;3794,464;1424,454;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_47_03_32_00_39_e6_20_00_15_bc_46_;0
2024-04-20 14:18:08;0,055;0,819;0,018;0,070;0,300;223,60;50,00;3794,465;1410,224;'01_03_14_08_bc_00_03_01_f4_00_37_00_12_00_46_03_33_00_39_e6_21_00_15_84_b0_;0
2024-04-20 14:19:09;0,055;0,817;0,019;0,071;0,300;224,30;50,00;3794,466;1397,698;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_e6_22_00_15_53_c2_;0
2024-04-20 14:20:10;0,055;0,811;0,020;0,072;0,300;225,90;50,00;3794,467;1386,116;'01_03_14_08_d3_00_03_01_f4_00_37_00_14_00_48_03_2b_00_39_e6_23_00_15_26_84_;0
2024-04-20 14:21:11;0,055;0,809;0,019;0,072;0,300;226,40;50,00;3794,468;1378,516;'01_03_14_08_d8_00_03_01_f4_00_37_00_13_00_48_03_29_00_39_e6_24_00_15_08_d4_;0
2024-04-20 14:22:19;0,055;0,815;0,019;0,071;0,300;224,70;50,00;3794,469;1436,978;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_e6_25_00_15_ed_32_;0
2024-04-20 14:23:20;0,055;0,814;0,020;0,071;0,300;225,00;50,00;3794,469;1427,755;'01_03_14_08_ca_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_e6_25_00_15_c9_2b_;0
2024-04-20 14:24:21;0,055;0,821;0,018;0,071;0,300;223,10;50,00;3794,470;1439,940;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_47_03_35_00_39_e6_26_00_15_f8_c4_;0
2024-04-20 14:25:22;0,055;0,822;0,018;0,070;0,300;223,00;50,00;3794,471;1419,880;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_e6_27_00_15_aa_68_;0
2024-04-20 14:26:24;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3794,472;1404,661;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_e6_28_00_15_6e_f5_;0
2024-04-20 14:27:26;0,055;0,823;0,017;0,070;0,300;222,60;50,00;3794,473;1385,759;'01_03_14_08_b2_00_03_01_f4_00_37_00_11_00_46_03_37_00_39_e6_29_00_15_25_1f_;0
2024-04-20 14:28:32;0,055;0,821;0,018;0,070;0,300;223,10;50,00;3794,474;1389,911;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_e6_2a_00_15_35_57_;0
2024-04-20 14:29:34;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3794,475;1440,876;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_e6_2b_00_15_fc_6c_;0
2024-04-20 14:31:26;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3794,477;1429,149;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_e6_2d_00_15_ce_9d_;0
2024-04-20 14:32:27;0,055;0,811;0,019;0,071;0,300;225,80;50,00;3794,478;1429,823;'01_03_14_08_d2_00_03_01_f4_00_37_00_13_00_47_03_2b_00_39_e6_2e_00_15_d1_3f_;0
2024-04-20 14:33:29;0,055;0,812;0,020;0,072;0,300;225,70;50,00;3794,479;1436,159;'01_03_14_08_d1_00_03_01_f4_00_37_00_14_00_48_03_2c_00_39_e6_2f_00_15_e9_ff_;0
2024-04-20 14:34:31;0,055;0,811;0,021;0,072;0,300;225,80;50,00;3794,480;1437,249;'01_03_14_08_d2_00_03_01_f4_00_37_00_15_00_48_03_2b_00_39_e6_30_00_15_ee_41_;0
2024-04-20 14:35:32;0,055;0,816;0,018;0,071;0,300;224,40;50,00;3794,481;1377,103;'01_03_14_08_c4_00_03_01_f4_00_37_00_12_00_47_03_30_00_39_e6_31_00_15_03_4f_;0
2024-04-20 14:36:39;0,055;0,814;0,020;0,072;0,300;225,00;50,00;3794,482;1390,815;'01_03_14_08_ca_00_03_01_f4_00_37_00_14_00_48_03_2e_00_39_e6_32_00_15_38_df_;0
2024-04-20 14:37:40;0,055;0,818;0,018;0,071;0,300;224,10;50,00;3794,483;1396,099;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_47_03_32_00_39_e6_33_00_15_4d_83_;0
2024-04-20 14:38:41;0,055;0,819;0,019;0,071;0,300;223,60;50,00;3794,484;1416,216;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_e6_34_00_15_9c_18_;0
2024-04-20 14:39:43;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3794,485;1441,204;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_e6_35_00_15_fd_b4_;0
2024-04-20 14:40:44;0,055;0,819;0,018;0,071;0,300;223,80;50,00;3794,486;1392,796;'01_03_14_08_be_00_03_01_f4_00_37_00_12_00_47_03_33_00_39_e6_36_00_15_40_9c_;0
2024-04-20 14:41:45;0,055;0,816;0,019;0,071;0,300;224,50;50,00;3794,487;1432,142;'01_03_14_08_c5_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_e6_37_00_15_da_4e_;0
2024-04-20 14:42:51;0,055;0,810;0,021;0,072;0,300;226,20;50,00;3794,488;1412,723;'01_03_14_08_d6_00_03_01_f4_00_37_00_15_00_48_03_2a_00_39_e6_38_00_15_8e_73_;0
2024-04-20 14:43:52;0,056;0,825;0,020;0,072;0,300;226,00;50,00;3794,489;1414,201;'01_03_14_08_d4_00_03_01_f4_00_38_00_14_00_48_03_39_00_39_e6_39_00_15_94_39_;0
2024-04-20 14:44:54;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3794,490;1425,447;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_e6_3a_00_15_c0_27_;0
2024-04-20 14:45:55;0,055;0,816;0,019;0,071;0,300;224,50;49,90;3794,490;1379,471;'01_03_14_08_c5_00_03_01_f3_00_37_00_13_00_47_03_30_00_39_e6_3a_00_15_0c_8f_;0
2024-04-20 14:46:57;0,055;0,816;0,019;0,071;0,300;224,50;50,00;3794,491;1382,989;'01_03_14_08_c5_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_e6_3b_00_15_1a_4d_;0
2024-04-20 14:47:59;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3794,492;1395,816;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_e6_3c_00_15_4c_68_;0
2024-04-20 14:49:05;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3794,493;1390,642;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_e6_3d_00_15_38_32_;0
2024-04-20 14:50:07;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3794,494;1412,214;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_e6_3e_00_15_8c_76_;0
2024-04-20 14:51:09;0,055;0,816;0,019;0,071;0,300;224,40;49,90;3794,495;1384,818;'01_03_14_08_c4_00_03_01_f3_00_37_00_13_00_47_03_30_00_39_e6_3f_00_15_21_72_;0
2024-04-20 14:52:11;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3794,496;1429,472;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_e6_40_00_15_cf_e0_;0
2024-04-20 14:53:12;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3794,497;1430,680;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_e6_41_00_15_d4_98_;0
2024-04-20 14:54:18;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3794,498;1381,279;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_e6_42_00_15_13_9f_;0
2024-04-20 14:55:19;0,044;0,977;0,024;0,059;0,200;225,00;49,90;3794,499;1383,200;'01_03_14_08_ca_00_02_01_f3_00_2c_00_18_00_3b_03_d1_00_39_e6_43_00_15_1b_20_;0
2024-04-20 14:56:20;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3794,500;1404,313;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e6_44_00_15_6d_99_;0
2024-04-20 14:57:22;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3794,500;1419,016;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_e6_44_00_15_a7_08_;0
2024-04-20 14:58:24;0,044;0,980;0,023;0,058;0,200;224,30;49,90;3794,501;1395,768;'01_03_14_08_c3_00_02_01_f3_00_2c_00_17_00_3a_03_d4_00_39_e6_45_00_15_4c_38_;0
2024-04-20 14:59:25;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3794,502;1426,680;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_e6_46_00_15_c4_f8_;0
2024-04-20 15:00:31;0,043;0,959;0,023;0,058;0,200;224,00;50,00;3794,503;1392,447;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_39_e6_47_00_15_3f_3f_;0
2024-04-20 15:01:33;0,043;0,961;0,022;0,058;0,200;223,60;50,00;3794,504;1432,669;'01_03_14_08_bc_00_02_01_f4_00_2b_00_16_00_3a_03_c1_00_39_e6_48_00_15_dc_5d_;0
2024-04-20 15:02:34;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3794,504;1381,053;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_e6_48_00_15_12_bd_;0
2024-04-20 15:03:36;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3794,505;1435,141;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_39_e6_49_00_15_e6_05_;0
2024-04-20 15:04:38;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3794,506;1405,551;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_e6_4a_00_15_72_6f_;0
2024-04-20 15:05:39;0,044;0,981;0,022;0,058;0,200;224,10;50,00;3794,507;1378,173;'01_03_14_08_c1_00_02_01_f4_00_2c_00_16_00_3a_03_d5_00_39_e6_4b_00_15_07_7d_;0
2024-04-20 15:06:46;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3794,507;1426,333;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_e6_4b_00_15_c3_9d_;0
2024-04-20 15:07:48;0,044;0,981;0,022;0,058;0,200;224,10;50,00;3794,508;1423,036;'01_03_14_08_c1_00_02_01_f4_00_2c_00_16_00_3a_03_d5_00_39_e6_4c_00_15_b6_bc_;0
2024-04-20 15:08:49;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3794,509;1376,480;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_e6_4d_00_15_00_e0_;0
2024-04-20 15:09:51;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3794,510;1398,185;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_e6_4e_00_15_55_a9_;0
2024-04-20 15:10:52;0,044;0,982;0,022;0,058;0,200;223,90;50,00;3794,510;1381,470;'01_03_14_08_bf_00_02_01_f4_00_2c_00_16_00_3a_03_d6_00_39_e6_4e_00_15_14_5e_;0
2024-04-20 15:11:53;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3794,511;1401,454;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_e6_4f_00_15_62_6e_;0
2024-04-20 15:12:59;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3794,512;1431,127;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_e6_50_00_15_d6_57_;0
2024-04-20 15:14:00;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3794,513;1394,962;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_e6_51_00_15_49_12_;0
2024-04-20 15:15:02;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3794,513;1438,002;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_e6_51_00_15_f1_32_;0
2024-04-20 15:16:03;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3794,514;1406,707;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_e6_52_00_15_76_f3_;0
2024-04-20 15:17:11;0,044;0,988;0,022;0,057;0,200;222,50;50,00;3794,515;1396,801;'01_03_14_08_b1_00_02_01_f4_00_2c_00_16_00_39_03_dc_00_39_e6_53_00_15_50_41_;0
2024-04-20 15:18:12;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3794,516;1415,062;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_e6_54_00_15_97_96_;0
2024-04-20 15:19:14;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3794,517;1402,824;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_e6_55_00_15_67_c8_;0
2024-04-20 15:20:15;0,044;0,977;0,024;0,059;0,200;225,10;50,00;3794,517;1409,050;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_39_e6_55_00_15_80_1a_;0
2024-04-20 15:21:16;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3794,518;1377,463;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_e6_56_00_15_04_b7_;0
2024-04-20 15:22:23;0,043;0,957;0,024;0,058;0,200;224,60;49,90;3794,519;1434,276;'01_03_14_08_c6_00_02_01_f3_00_2b_00_18_00_3a_03_bd_00_39_e6_57_00_15_e2_a4_;0
2024-04-20 15:23:25;0,044;0,983;0,022;0,058;0,200;223,60;50,00;3794,520;1417,502;'01_03_14_08_bc_00_02_01_f4_00_2c_00_16_00_3a_03_d7_00_39_e6_58_00_15_a1_1e_;0
2024-04-20 15:24:27;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3794,520;1418,722;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_e6_58_00_15_a5_e2_;0
2024-04-20 15:25:34;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3794,521;1387,317;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e6_59_00_15_2b_35_;0
2024-04-20 15:26:35;0,043;0,967;0,022;0,057;0,200;222,20;49,90;3794,522;1438,929;'01_03_14_08_ae_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_39_e6_5a_00_15_f4_d1_;0
2024-04-20 15:27:36;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3794,523;1393,773;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_e6_5b_00_15_44_6d_;0
2024-04-20 15:28:37;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3794,523;1398,014;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_39_e6_5b_00_15_54_fe_;0
2024-04-20 15:29:38;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3794,524;1400,617;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_39_e6_5c_00_15_5f_29_;0
2024-04-20 15:31:29;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3794,526;1441,637;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_e6_5e_00_15_ff_65_;0
2024-04-20 15:32:31;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3794,526;1434,444;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e6_5e_00_15_e3_4c_;0
2024-04-20 15:33:32;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3794,527;1390,383;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_e6_5f_00_15_37_2f_;0
2024-04-20 15:34:34;0,044;0,986;0,022;0,057;0,200;222,90;50,00;3794,528;1390,462;'01_03_14_08_b5_00_02_01_f4_00_2c_00_16_00_39_03_da_00_39_e6_60_00_15_37_7e_;0
2024-04-20 15:35:35;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3794,529;1398,499;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_e6_61_00_15_56_e3_;0
2024-04-20 15:36:42;0,044;0,982;0,023;0,058;0,200;224,00;49,90;3794,529;1403,831;'01_03_14_08_c0_00_02_01_f3_00_2c_00_17_00_3a_03_d6_00_39_e6_61_00_15_6b_b7_;0
2024-04-20 15:37:43;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3794,530;1395,456;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_e6_62_00_15_4b_00_;0
2024-04-20 15:38:44;0,044;0,985;0,023;0,058;0,200;223,20;49,90;3794,531;1412,573;'01_03_14_08_b8_00_02_01_f3_00_2c_00_17_00_3a_03_d9_00_39_e6_63_00_15_8d_dd_;0
2024-04-20 15:39:46;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3794,532;1398,802;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_e6_64_00_15_58_12_;0
2024-04-20 15:40:53;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3794,532;1388,906;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_39_e6_64_00_15_31_6a_;0
2024-04-20 15:41:54;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3794,533;1428,141;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_39_e6_65_00_15_ca_ad_;0
