Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-20 15:42:55;0,043;0,961;0,023;0,058;0,200;223,70;49,90;3794,534;1426,006;'01_03_14_08_bd_00_02_01_f3_00_2b_00_17_00_3a_03_c1_00_39_e6_66_00_15_c2_56_;0
2024-04-20 15:43:57;0,044;0,980;0,024;0,059;0,200;224,40;49,90;3794,535;1402,050;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3b_03_d4_00_39_e6_67_00_15_64_c2_;0
2024-04-20 15:44:59;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3794,535;1411,221;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_e6_67_00_15_88_95_;0
2024-04-20 15:46:06;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3794,536;1417,229;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_39_e6_68_00_15_a0_0d_;0
2024-04-20 15:47:07;0,044;0,972;0,024;0,059;0,200;226,30;50,00;3794,537;1399,429;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_39_e6_69_00_15_5a_85_;0
2024-04-20 15:48:08;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3794,538;1381,794;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_e6_6a_00_15_15_a2_;0
2024-04-20 15:49:09;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3794,539;1441,721;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_e6_6b_00_15_ff_b9_;0
2024-04-20 15:50:10;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3794,539;1407,437;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_e6_6b_00_15_79_cd_;0
2024-04-20 15:51:12;0,044;0,974;0,025;0,060;0,200;225,80;50,00;3794,540;1410,884;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3c_03_ce_00_39_e6_6c_00_15_87_44_;0
2024-04-20 15:52:18;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3794,541;1439,765;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e6_6d_00_15_f8_15_;0
2024-04-20 15:53:20;0,044;0,970;0,025;0,060;0,200;226,70;50,00;3794,542;1424,601;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3c_03_ca_00_39_e6_6e_00_15_bc_d9_;0
2024-04-20 15:54:21;0,044;0,972;0,025;0,060;0,200;226,30;50,00;3794,542;1427,848;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3c_03_cc_00_39_e6_6e_00_15_c9_88_;0
2024-04-20 15:55:22;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3794,543;1377,312;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_e6_6f_00_15_04_20_;0
2024-04-20 15:56:23;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3794,544;1387,607;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_39_e6_70_00_15_2c_57_;0
2024-04-20 15:57:25;0,044;0,966;0,027;0,061;0,200;227,60;50,00;3794,545;1400,614;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3d_03_c6_00_39_e6_71_00_15_5f_26_;0
2024-04-20 15:58:32;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3794,545;1398,346;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_e6_71_00_15_56_4a_;0
2024-04-20 15:59:33;0,044;0,966;0,026;0,061;0,200;227,70;50,00;3794,546;1414,694;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3d_03_c6_00_39_e6_72_00_15_96_26_;0
2024-04-20 16:00:34;0,044;0,965;0,027;0,061;0,200;227,90;50,00;3794,547;1411,490;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3d_03_c5_00_39_e6_73_00_15_89_a2_;0
2024-04-20 16:01:36;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3794,548;1415,751;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_e6_74_00_15_9a_47_;0
2024-04-20 16:02:37;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3794,549;1424,593;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_e6_75_00_15_bc_d1_;0
2024-04-20 16:03:39;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3794,549;1440,516;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_e6_75_00_15_fb_04_;0
2024-04-20 16:04:45;0,044;0,982;0,022;0,058;0,200;223,90;50,00;3794,550;1414,547;'01_03_14_08_bf_00_02_01_f4_00_2c_00_16_00_3a_03_d6_00_39_e6_76_00_15_95_93_;0
2024-04-20 16:05:47;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3794,551;1418,348;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_e6_77_00_15_a4_6c_;0
2024-04-20 16:06:49;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3794,552;1383,686;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_e6_78_00_15_1d_06_;0
2024-04-20 16:07:49;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3794,552;1437,276;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_e6_78_00_15_ee_5c_;0
2024-04-20 16:08:51;0,044;0,986;0,022;0,057;0,200;223,10;50,00;3794,553;1416,961;'01_03_14_08_b7_00_02_01_f4_00_2c_00_16_00_39_03_da_00_39_e6_79_00_15_9f_01_;0
2024-04-20 16:09:51;0,044;0,988;0,022;0,057;0,200;222,50;50,00;3794,554;1409,417;'01_03_14_08_b1_00_02_01_f4_00_2c_00_16_00_39_03_dc_00_39_e6_7a_00_15_81_89_;0
2024-04-20 16:10:53;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3794,555;1402,209;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_e6_7b_00_15_65_61_;0
2024-04-20 16:11:54;0,043;0,965;0,022;0,057;0,200;222,60;50,00;3794,555;1382,283;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_e6_7b_00_15_17_8b_;0
2024-04-20 16:13:01;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3794,556;1404,900;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_39_e6_7c_00_15_6f_e4_;0
2024-04-20 16:14:03;0,043;0,967;0,022;0,057;0,200;222,30;49,90;3794,557;1407,270;'01_03_14_08_af_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_39_e6_7d_00_15_79_26_;0
2024-04-20 16:15:05;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3794,558;1399,513;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_e6_7e_00_15_5a_d9_;0
2024-04-20 16:16:06;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3794,558;1399,513;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_e6_7e_00_15_5a_d9_;0
2024-04-20 16:17:07;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3794,559;1403,985;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_e6_7f_00_15_6c_51_;0
2024-04-20 16:18:08;0,044;0,981;0,022;0,058;0,200;224,20;50,00;3794,560;1389,255;'01_03_14_08_c2_00_02_01_f4_00_2c_00_16_00_3a_03_d5_00_39_e6_80_00_15_32_c7_;0
2024-04-20 16:19:14;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3794,561;1410,670;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_e6_81_00_15_86_6e_;0
2024-04-20 16:20:16;0,043;0,960;0,023;0,058;0,200;223,90;49,90;3794,562;1436,441;'01_03_14_08_bf_00_02_01_f3_00_2b_00_17_00_3a_03_c0_00_39_e6_82_00_15_eb_19_;0
2024-04-20 16:21:18;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3794,562;1441,185;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_e6_82_00_15_fd_a1_;0
2024-04-20 16:22:19;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3794,563;1435,685;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_e6_83_00_15_e8_25_;0
2024-04-20 16:23:20;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3794,564;1396,991;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_e6_84_00_15_50_ff_;0
2024-04-20 16:24:27;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3794,565;1437,235;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_e6_85_00_15_ee_33_;0
2024-04-20 16:25:28;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3794,565;1391,378;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_e6_85_00_15_3b_12_;0
2024-04-20 16:26:30;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3794,566;1390,108;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_e6_86_00_15_36_1c_;0
2024-04-20 16:27:31;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3794,567;1423,342;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_e6_87_00_15_b7_ee_;0
2024-04-20 16:28:33;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3794,568;1400,047;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_39_e6_88_00_15_5c_ef_;0
2024-04-20 16:29:40;0,044;0,977;0,024;0,059;0,200;225,00;49,90;3794,568;1403,614;'01_03_14_08_ca_00_02_01_f3_00_2c_00_18_00_3b_03_d1_00_39_e6_88_00_15_6a_de_;0
2024-04-20 16:31:32;0,044;0,979;0,024;0,058;0,200;224,50;49,90;3794,570;1421,915;'01_03_14_08_c5_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_e6_8a_00_15_b2_5b_;0
2024-04-20 16:32:34;0,044;0,979;0,024;0,059;0,200;224,70;50,00;3794,571;1429,681;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_39_e6_8b_00_15_d0_b1_;0
2024-04-20 16:33:35;0,043;0,961;0,023;0,058;0,200;223,60;49,90;3794,571;1404,831;'01_03_14_08_bc_00_02_01_f3_00_2b_00_17_00_3a_03_c1_00_39_e6_8b_00_15_6f_9f_;0
2024-04-20 16:34:37;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3794,572;1413,714;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_e6_8c_00_15_92_52_;0
2024-04-20 16:35:38;0,044;0,981;0,024;0,058;0,200;224,10;49,90;3794,573;1414,314;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_39_e6_8d_00_15_94_aa_;0
2024-04-20 16:36:45;0,044;0,982;0,024;0,058;0,200;224,00;49,90;3794,574;1403,478;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_39_e6_8e_00_15_6a_56_;0
2024-04-20 16:37:47;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3794,574;1407,462;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_e6_8e_00_15_79_e6_;0
2024-04-20 16:38:49;0,044;0,979;0,024;0,058;0,200;224,50;49,90;3794,575;1417,818;'01_03_14_08_c5_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_e6_8f_00_15_a2_5a_;0
2024-04-20 16:39:50;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3794,576;1413,338;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_e6_90_00_15_90_da_;0
2024-04-20 16:40:52;0,043;0,965;0,022;0,057;0,200;222,60;50,00;3794,577;1390,207;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_e6_91_00_15_36_7f_;0
2024-04-20 16:41:58;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3794,577;1376,852;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_e6_91_00_15_02_54_;0
2024-04-20 16:42:59;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3794,578;1422,485;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_e6_92_00_15_b4_95_;0
2024-04-20 16:44:00;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3794,579;1434,965;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_e6_93_00_15_e5_55_;0
2024-04-20 16:45:02;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3794,580;1438,311;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_e6_94_00_15_f2_67_;0
2024-04-20 16:46:03;0,044;0,989;0,022;0,057;0,200;222,40;50,00;3794,580;1428,608;'01_03_14_08_b0_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_39_e6_94_00_15_cc_80_;0
2024-04-20 16:47:05;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3794,581;1387,245;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_e6_95_00_15_2a_ed_;0
2024-04-20 16:48:07;0,044;0,986;0,022;0,057;0,200;222,90;50,00;3794,582;1431,372;'01_03_14_08_b5_00_02_01_f4_00_2c_00_16_00_39_03_da_00_39_e6_96_00_15_d7_4c_;0
2024-04-20 16:49:14;0,044;0,988;0,023;0,057;0,200;222,60;49,90;3794,583;1381,894;'01_03_14_08_b2_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_39_e6_97_00_15_16_06_;0
2024-04-20 16:50:15;0,043;0,971;0,021;0,057;0,200;221,30;50,00;3794,584;1406,798;'01_03_14_08_a5_00_02_01_f4_00_2b_00_15_00_39_03_cb_00_39_e6_98_00_15_77_4e_;0
2024-04-20 16:51:16;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3794,584;1380,911;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_39_e6_98_00_15_12_2f_;0
2024-04-20 16:52:18;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3794,585;1434,547;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_e6_99_00_15_e3_b3_;0
2024-04-20 16:53:19;0,044;0,979;0,024;0,059;0,200;224,60;50,00;3794,586;1424,712;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_39_e6_9a_00_15_bd_48_;0
2024-04-20 16:54:26;0,043;0,960;0,024;0,058;0,200;223,90;50,00;3794,587;1396,168;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_39_e6_9b_00_15_4d_c8_;0
2024-04-20 16:55:27;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3794,587;1411,785;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e6_9b_00_15_8a_c9_;0
2024-04-20 16:56:29;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3794,588;1421,243;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_e6_9c_00_15_af_bb_;0
2024-04-20 16:57:30;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3794,589;1386,181;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_e6_9d_00_15_26_c5_;0
2024-04-20 16:58:32;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3794,590;1407,277;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_e6_9e_00_15_79_2d_;0
2024-04-20 16:59:38;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3794,590;1419,060;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e6_9e_00_15_a7_34_;0
2024-04-20 17:00:39;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3794,591;1408,105;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_e6_9f_00_15_7c_69_;0
2024-04-20 17:01:41;0,043;0,963;0,022;0,057;0,200;223,10;50,00;3794,592;1428,860;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_e6_a0_00_15_cd_7c_;0
2024-04-20 17:02:42;0,043;0,964;0,021;0,057;0,200;222,90;50,00;3794,593;1416,320;'01_03_14_08_b5_00_02_01_f4_00_2b_00_15_00_39_03_c4_00_39_e6_a1_00_15_9c_80_;0
2024-04-20 17:03:44;0,043;0,971;0,021;0,056;0,200;221,30;50,00;3794,593;1419,987;'01_03_14_08_a5_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_e6_a1_00_15_aa_d3_;0
2024-04-20 17:04:45;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3794,594;1400,376;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_e6_a2_00_15_5e_38_;0
2024-04-20 17:05:52;0,043;0,962;0,022;0,057;0,200;223,40;50,00;3794,595;1377,041;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_39_e6_a3_00_15_03_11_;0
2024-04-20 17:06:53;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3794,596;1376,864;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_e6_a4_00_15_02_60_;0
2024-04-20 17:07:55;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3794,596;1422,892;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_e6_a4_00_15_b6_2c_;0
2024-04-20 17:08:56;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3794,597;1431,937;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_e6_a5_00_15_d9_81_;0
2024-04-20 17:09:57;0,043;0,962;0,022;0,057;0,200;223,30;50,00;3794,598;1398,612;'01_03_14_08_b9_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_39_e6_a6_00_15_57_54_;0
2024-04-20 17:11:04;0,044;0,982;0,024;0,058;0,200;223,90;49,90;3794,599;1422,912;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_39_e6_a7_00_15_b6_40_;0
2024-04-20 17:12:05;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3794,600;1413,430;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_e6_a8_00_15_91_36_;0
2024-04-20 17:13:07;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3794,600;1377,150;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e6_a8_00_15_03_7e_;0
2024-04-20 17:14:08;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3794,601;1426,518;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_e6_a9_00_15_c4_56_;0
2024-04-20 17:15:10;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3794,602;1392,903;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_e6_aa_00_15_41_07_;0
2024-04-20 17:16:16;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3794,602;1438,867;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_e6_aa_00_15_f4_93_;0
2024-04-20 17:17:17;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3794,603;1402,262;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_39_e6_ab_00_15_65_96_;0
2024-04-20 17:18:19;0,044;0,978;0,025;0,058;0,200;224,80;50,00;3794,604;1388,035;'01_03_14_08_c8_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_39_e6_ac_00_15_2e_03_;0
2024-04-20 17:19:20;0,043;0,960;0,024;0,057;0,200;223,90;49,90;3794,605;1441,332;'01_03_14_08_bf_00_02_01_f3_00_2b_00_18_00_39_03_c0_00_39_e6_ad_00_15_fe_34_;0
2024-04-20 17:20:22;0,043;0,963;0,023;0,058;0,200;223,20;49,90;3794,606;1420,452;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_3a_03_c3_00_39_e6_ae_00_15_ac_a4_;0
2024-04-20 17:21:28;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3794,606;1392,499;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_e6_ae_00_15_3f_73_;0
2024-04-20 17:22:31;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3794,607;1413,165;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_e6_af_00_15_90_2d_;0
2024-04-20 17:23:32;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3794,608;1381,580;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_e6_b0_00_15_14_cc_;0
2024-04-20 17:24:33;0,043;0,961;0,023;0,057;0,200;223,60;49,90;3794,609;1399,650;'01_03_14_08_bc_00_02_01_f3_00_2b_00_17_00_39_03_c1_00_39_e6_b1_00_15_5b_62_;0
2024-04-20 17:25:35;0,043;0,965;0,023;0,057;0,200;222,60;49,90;3794,609;1406,027;'01_03_14_08_b2_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_39_e6_b1_00_15_74_4b_;0
2024-04-20 17:26:36;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3794,610;1387,799;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_e6_b2_00_15_2d_17_;0
2024-04-20 17:27:42;0,043;0,972;0,022;0,057;0,200;221,10;50,00;3794,611;1439,306;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_39_03_cc_00_39_e6_b3_00_15_f6_4a_;0
2024-04-20 17:28:44;0,043;0,969;0,022;0,056;0,200;221,70;49,90;3794,612;1426,368;'01_03_14_08_a9_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_e6_b4_00_15_c3_c0_;0
2024-04-20 17:29:45;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3794,612;1398,110;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_e6_b4_00_15_55_5e_;0
2024-04-20 17:31:35;0,043;0,978;0,020;0,055;0,200;219,70;50,00;3794,614;1415,198;'01_03_14_08_95_00_02_01_f4_00_2b_00_14_00_37_03_d2_00_39_e6_b6_00_15_98_1e_;0
2024-04-20 17:32:36;0,043;0,975;0,021;0,056;0,200;220,40;50,00;3794,614;1429,390;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_e6_b6_00_15_cf_8e_;0
2024-04-20 17:33:37;0,043;0,974;0,021;0,055;0,200;220,60;50,00;3794,615;1423,046;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_37_03_ce_00_39_e6_b7_00_15_b6_c6_;0
2024-04-20 17:34:39;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3794,616;1406,032;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_e6_b8_00_15_74_50_;0
2024-04-20 17:35:40;0,043;0,967;0,022;0,056;0,200;222,20;49,90;3794,617;1378,487;'01_03_14_08_ae_00_02_01_f3_00_2b_00_16_00_38_03_c7_00_39_e6_b9_00_15_08_b7_;0
2024-04-20 17:36:42;0,043;0,969;0,022;0,057;0,200;221,80;49,90;3794,617;1383,383;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_39_03_c9_00_39_e6_b9_00_15_1b_d7_;0
2024-04-20 17:37:48;0,043;0,966;0,022;0,057;0,200;222,40;49,90;3794,618;1395,661;'01_03_14_08_b0_00_02_01_f3_00_2b_00_16_00_39_03_c6_00_39_e6_ba_00_15_4b_cd_;0
2024-04-20 17:38:50;0,043;0,967;0,022;0,057;0,200;222,20;49,90;3794,619;1418,471;'01_03_14_08_ae_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_39_e6_bb_00_15_a4_e7_;0
2024-04-20 17:39:51;0,042;0,963;0,020;0,054;0,200;218,00;50,00;3794,620;1396,531;'01_03_14_08_84_00_02_01_f4_00_2a_00_14_00_36_03_c3_00_39_e6_bc_00_15_4f_33_;0
2024-04-20 17:40:58;0,043;0,979;0,021;0,055;0,200;219,50;49,90;3794,620;1401,770;'01_03_14_08_93_00_02_01_f3_00_2b_00_15_00_37_03_d3_00_39_e6_bc_00_15_63_aa_;0
2024-04-20 17:42:00;0,043;0,978;0,021;0,056;0,200;219,80;49,90;3794,621;1421,206;'01_03_14_08_96_00_02_01_f3_00_2b_00_15_00_38_03_d2_00_39_e6_bd_00_15_af_96_;0
2024-04-20 17:43:01;0,043;0,969;0,022;0,056;0,200;221,70;49,90;3794,622;1434,562;'01_03_14_08_a9_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_e6_be_00_15_e3_c2_;0
2024-04-20 17:44:03;0,043;0,968;0,022;0,057;0,200;222,10;49,90;3794,623;1400,418;'01_03_14_08_ad_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_e6_bf_00_15_5e_62_;0
2024-04-20 17:45:09;0,043;0,971;0,022;0,056;0,200;221,20;50,00;3794,624;1427,893;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_e6_c0_00_15_c9_b5_;0
2024-04-20 17:46:10;0,043;0,975;0,021;0,055;0,200;220,50;50,00;3794,624;1397,336;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_39_e6_c0_00_15_52_58_;0
2024-04-20 17:47:12;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3794,625;1389,202;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_e6_c1_00_15_32_92_;0
2024-04-20 17:48:13;0,043;0,971;0,021;0,056;0,200;221,40;49,90;3794,626;1399,179;'01_03_14_08_a6_00_02_01_f3_00_2b_00_15_00_38_03_cb_00_39_e6_c2_00_15_59_8b_;0
2024-04-20 17:49:15;0,043;0,977;0,020;0,055;0,200;220,00;49,90;3794,626;1409,707;'01_03_14_08_98_00_02_01_f3_00_2b_00_14_00_37_03_d1_00_39_e6_c2_00_15_82_ab_;0
2024-04-20 17:50:16;0,043;0,976;0,021;0,055;0,200;220,10;50,00;3794,627;1424,809;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_39_e6_c3_00_15_bd_a9_;0
2024-04-20 17:51:22;0,043;0,972;0,021;0,056;0,200;221,10;50,00;3794,628;1393,796;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_39_e6_c4_00_15_44_84_;0
2024-04-20 17:52:23;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3794,629;1430,745;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_e6_c5_00_15_d4_d9_;0
2024-04-20 17:53:25;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3794,630;1437,931;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_e6_c6_00_15_f0_eb_;0
2024-04-20 17:54:26;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3794,630;1392,689;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_e6_c6_00_15_40_31_;0
2024-04-20 17:55:28;0,043;0,968;0,022;0,057;0,200;222,10;50,00;3794,631;1415,545;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_e6_c7_00_15_99_79_;0
2024-04-20 17:56:29;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3794,632;1380,926;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_39_e6_c8_00_15_12_3e_;0
2024-04-20 17:57:30;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3794,632;1384,049;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_e6_c8_00_15_1e_71_;0
2024-04-20 17:58:36;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3794,633;1419,238;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_e6_c9_00_15_a7_e6_;0
2024-04-20 17:59:38;0,043;0,968;0,021;0,057;0,200;221,90;50,00;3794,634;1412,982;'01_03_14_08_ab_00_02_01_f4_00_2b_00_15_00_39_03_c8_00_39_e6_ca_00_15_8f_76_;0
2024-04-20 18:00:39;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3794,635;1398,223;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_39_e6_cb_00_15_55_cf_;0
2024-04-20 18:01:40;0,044;0,988;0,022;0,057;0,200;222,60;50,00;3794,636;1385,515;'01_03_14_08_b2_00_02_01_f4_00_2c_00_16_00_39_03_dc_00_39_e6_cc_00_15_24_2b_;0
2024-04-20 18:02:42;0,044;0,984;0,022;0,058;0,200;223,40;50,00;3794,636;1415,034;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_39_e6_cc_00_15_97_7a_;0
2024-04-20 18:03:43;0,044;0,983;0,022;0,058;0,200;223,70;50,00;3794,637;1412,302;'01_03_14_08_bd_00_02_01_f4_00_2c_00_16_00_3a_03_d7_00_39_e6_cd_00_15_8c_ce_;0
2024-04-20 18:04:50;0,044;0,984;0,022;0,058;0,200;223,50;50,00;3794,638;1379,142;'01_03_14_08_bb_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_39_e6_ce_00_15_0b_46_;0
2024-04-20 18:05:51;0,044;0,989;0,021;0,057;0,200;222,40;50,00;3794,639;1421,847;'01_03_14_08_b0_00_02_01_f4_00_2c_00_15_00_39_03_dd_00_39_e6_cf_00_15_b2_17_;0
2024-04-20 18:06:52;0,043;0,958;0,023;0,058;0,200;224,20;50,00;3794,639;1431,149;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_39_e6_cf_00_15_d6_6d_;0
2024-04-20 18:07:54;0,044;0,983;0,022;0,057;0,200;223,70;50,00;3794,640;1378,360;'01_03_14_08_bd_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_39_e6_d0_00_15_08_38_;0
2024-04-20 18:08:55;0,043;0,964;0,021;0,057;0,200;223,00;50,00;3794,641;1431,839;'01_03_14_08_b6_00_02_01_f4_00_2b_00_15_00_39_03_c4_00_39_e6_d1_00_15_d9_1f_;0
2024-04-20 18:09:57;0,043;0,967;0,021;0,057;0,200;222,30;50,00;3794,642;1376,577;'01_03_14_08_af_00_02_01_f4_00_2b_00_15_00_39_03_c7_00_39_e6_d2_00_15_01_41_;0
2024-04-20 18:10:59;0,044;0,986;0,022;0,057;0,200;223,00;50,00;3794,642;1430,301;'01_03_14_08_b6_00_02_01_f4_00_2c_00_16_00_39_03_da_00_39_e6_d2_00_15_d3_1d_;0
2024-04-20 18:12:06;0,044;0,987;0,022;0,057;0,200;222,80;50,00;3794,643;1436,581;'01_03_14_08_b4_00_02_01_f4_00_2c_00_16_00_39_03_db_00_39_e6_d3_00_15_eb_a5_;0
2024-04-20 18:13:07;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3794,644;1388,157;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_e6_d4_00_15_2e_7d_;0
2024-04-20 18:14:09;0,043;0,960;0,023;0,058;0,200;223,90;50,00;3794,645;1383,883;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_3a_03_c0_00_39_e6_d5_00_15_1d_cb_;0
2024-04-20 18:15:11;0,043;0,961;0,024;0,057;0,200;223,60;50,00;3794,645;1404,331;'01_03_14_08_bc_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_39_e6_d5_00_15_6d_ab_;0
2024-04-20 18:16:12;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3794,646;1438,261;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_39_e6_d6_00_15_f2_35_;0
2024-04-20 18:17:19;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3794,647;1415,875;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_e6_d7_00_15_9a_c3_;0
2024-04-20 18:18:20;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3794,648;1384,503;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_e6_d8_00_15_20_37_;0
2024-04-20 18:19:21;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3794,649;1421,973;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_e6_d9_00_15_b2_95_;0
2024-04-20 18:20:23;0,043;0,969;0,022;0,056;0,200;221,70;49,90;3794,649;1397,277;'01_03_14_08_a9_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_e6_d9_00_15_52_1d_;0
2024-04-20 18:21:30;0,043;0,971;0,022;0,056;0,200;221,40;49,90;3794,650;1431,240;'01_03_14_08_a6_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_e6_da_00_15_d6_c8_;0
2024-04-20 18:22:31;0,043;0,966;0,022;0,057;0,200;222,40;49,90;3794,651;1382,931;'01_03_14_08_b0_00_02_01_f3_00_2b_00_16_00_39_03_c6_00_39_e6_db_00_15_1a_13_;0
2024-04-20 18:23:32;0,043;0,968;0,022;0,057;0,200;221,90;49,90;3794,652;1386,228;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_e6_dc_00_15_26_f4_;0
2024-04-20 18:24:34;0,044;0,985;0,023;0,058;0,200;223,30;49,90;3794,652;1409,477;'01_03_14_08_b9_00_02_01_f3_00_2c_00_17_00_3a_03_d9_00_39_e6_dc_00_15_81_c5_;0
2024-04-20 18:25:35;0,043;0,965;0,022;0,057;0,200;222,60;49,90;3794,653;1421,482;'01_03_14_08_b2_00_02_01_f3_00_2b_00_16_00_39_03_c5_00_39_e6_dd_00_15_b0_aa_;0
2024-04-20 18:26:42;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3794,654;1387,845;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_39_e6_de_00_15_2d_45_;0
2024-04-20 18:27:43;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3794,655;1384,748;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_e6_df_00_15_21_2c_;0
2024-04-20 18:28:45;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3794,655;1422,180;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_e6_df_00_15_b3_64_;0
2024-04-20 18:29:47;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3794,656;1399,704;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_e6_e0_00_15_5b_98_;0
2024-04-20 18:31:38;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3794,657;1392,864;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_e6_e1_00_15_40_e0_;0
2024-04-20 18:32:39;0,043;0,967;0,021;0,057;0,200;222,20;50,00;3794,658;1391,794;'01_03_14_08_ae_00_02_01_f4_00_2b_00_15_00_39_03_c7_00_39_e6_e2_00_15_3c_b2_;0
2024-04-20 18:33:40;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3794,659;1401,398;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_39_e6_e3_00_15_62_36_;0
2024-04-20 18:34:42;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3794,660;1428,743;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_e6_e4_00_15_cd_07_;0
2024-04-20 18:35:44;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3794,660;1384,163;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_39_e6_e4_00_15_1e_e3_;0
2024-04-20 18:36:50;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3794,661;1387,318;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_e6_e5_00_15_2b_36_;0
2024-04-20 18:37:52;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3794,662;1397,190;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_e6_e6_00_15_51_c6_;0
2024-04-20 18:38:54;0,043;0,980;0,021;0,056;0,200;219,20;49,90;3794,663;1401,101;'01_03_14_08_90_00_02_01_f3_00_2b_00_15_00_38_03_d4_00_39_e6_e7_00_15_61_0d_;0
2024-04-20 18:39:55;0,043;0,975;0,021;0,056;0,200;220,30;49,90;3794,664;1399,850;'01_03_14_08_9b_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_39_e6_e8_00_15_5c_2a_;0
2024-04-20 18:41:02;0,043;0,969;0,022;0,056;0,200;221,70;49,90;3794,664;1377,234;'01_03_14_08_a9_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_e6_e8_00_15_03_d2_;0
2024-04-20 18:42:03;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3794,665;1415,637;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_39_e6_e9_00_15_99_d5_;0
2024-04-20 18:43:04;0,043;0,974;0,021;0,056;0,200;220,60;49,90;3794,666;1384,934;'01_03_14_08_9e_00_02_01_f3_00_2b_00_15_00_38_03_ce_00_39_e6_ea_00_15_21_e6_;0
2024-04-20 18:44:05;0,043;0,981;0,020;0,055;0,200;219,00;49,90;3794,667;1399,528;'01_03_14_08_8e_00_02_01_f3_00_2b_00_14_00_37_03_d5_00_39_e6_eb_00_15_5a_e8_;0
2024-04-20 18:45:07;0,043;0,977;0,021;0,056;0,200;220,00;49,90;3794,667;1381,999;'01_03_14_08_98_00_02_01_f3_00_2b_00_15_00_38_03_d1_00_39_e6_eb_00_15_16_6f_;0
2024-04-20 18:46:08;0,043;0,975;0,021;0,055;0,200;220,40;50,00;3794,668;1420,909;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_39_e6_ec_00_15_ae_6d_;0
2024-04-20 18:47:10;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3794,669;1401,920;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_e6_ed_00_15_64_40_;0
2024-04-20 18:48:17;0,043;0,979;0,021;0,055;0,200;219,60;50,00;3794,670;1388,557;'01_03_14_08_94_00_02_01_f4_00_2b_00_15_00_37_03_d3_00_39_e6_ee_00_15_30_0d_;0
2024-04-20 18:49:18;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3794,670;1405,857;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_e6_ee_00_15_73_a1_;0
2024-04-20 18:50:20;0,043;0,978;0,020;0,055;0,200;219,80;50,00;3794,671;1379,401;'01_03_14_08_96_00_02_01_f4_00_2b_00_14_00_37_03_d2_00_39_e6_ef_00_15_0c_49_;0
2024-04-20 18:51:22;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3794,672;1394,467;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_e6_f0_00_15_47_23_;0
2024-04-20 18:52:24;0,043;0,978;0,020;0,055;0,200;219,80;49,90;3794,673;1387,341;'01_03_14_08_96_00_02_01_f3_00_2b_00_14_00_37_03_d2_00_39_e6_f1_00_15_2b_4d_;0
2024-04-20 18:53:30;0,043;0,976;0,021;0,055;0,200;220,10;50,00;3794,673;1383,526;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_39_e6_f1_00_15_1c_66_;0
2024-04-20 18:54:31;0,043;0,975;0,020;0,055;0,200;220,30;50,00;3794,674;1408,995;'01_03_14_08_9b_00_02_01_f4_00_2b_00_14_00_37_03_cf_00_39_e6_f2_00_15_7f_e3_;0
2024-04-20 18:55:33;0,043;0,980;0,020;0,055;0,200;219,30;49,90;3794,675;1399,289;'01_03_14_08_91_00_02_01_f3_00_2b_00_14_00_37_03_d4_00_39_e6_f3_00_15_59_f9_;0
2024-04-20 18:56:34;0,043;0,977;0,020;0,056;0,200;220,00;49,90;3794,676;1385,301;'01_03_14_08_98_00_02_01_f3_00_2b_00_14_00_38_03_d1_00_39_e6_f4_00_15_23_55_;0
2024-04-20 18:57:36;0,043;0,975;0,021;0,055;0,200;220,40;50,00;3794,676;1388,138;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_39_e6_f4_00_15_2e_6a_;0
2024-04-20 18:58:42;0,043;0,976;0,020;0,055;0,200;220,20;50,00;3794,677;1383,711;'01_03_14_08_9a_00_02_01_f4_00_2b_00_14_00_37_03_d0_00_39_e6_f5_00_15_1d_1f_;0
2024-04-20 18:59:44;0,043;0,979;0,019;0,055;0,200;219,60;50,00;3794,678;1420,930;'01_03_14_08_94_00_02_01_f4_00_2b_00_13_00_37_03_d3_00_39_e6_f6_00_15_ae_82_;0
2024-04-20 19:00:45;0,043;0,973;0,020;0,056;0,200;220,80;50,00;3794,679;1434,867;'01_03_14_08_a0_00_02_01_f4_00_2b_00_14_00_38_03_cd_00_39_e6_f7_00_15_e4_f3_;0
2024-04-20 19:01:46;0,043;0,968;0,021;0,056;0,200;222,00;50,00;3794,679;1418,846;'01_03_14_08_ac_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_39_e6_f7_00_15_a6_5e_;0
2024-04-20 19:02:48;0,043;0,976;0,020;0,056;0,200;220,20;50,00;3794,680;1428,780;'01_03_14_08_9a_00_02_01_f4_00_2b_00_14_00_38_03_d0_00_39_e6_f8_00_15_cd_2c_;0
2024-04-20 19:03:49;0,043;0,974;0,020;0,056;0,200;220,60;50,00;3794,681;1414,109;'01_03_14_08_9e_00_02_01_f4_00_2b_00_14_00_38_03_ce_00_39_e6_f9_00_15_93_dd_;0
2024-04-20 19:04:56;0,043;0,975;0,020;0,056;0,200;220,30;50,00;3794,682;1425,361;'01_03_14_08_9b_00_02_01_f4_00_2b_00_14_00_38_03_cf_00_39_e6_fa_00_15_bf_d1_;0
2024-04-20 19:05:58;0,043;0,977;0,021;0,056;0,200;219,90;50,00;3794,682;1398,397;'01_03_14_08_97_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_39_e6_fa_00_15_56_7d_;0
2024-04-20 19:06:59;0,043;0,978;0,020;0,055;0,200;219,70;49,90;3794,683;1396,491;'01_03_14_08_95_00_02_01_f3_00_2b_00_14_00_37_03_d2_00_39_e6_fb_00_15_4f_0b_;0
2024-04-20 19:07:59;0,043;0,978;0,021;0,055;0,200;219,80;50,00;3794,684;1440,112;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_37_03_d2_00_39_e6_fc_00_15_f9_70_;0
2024-04-20 19:09:01;0,043;0,985;0,020;0,054;0,200;218,20;50,00;3794,685;1433,567;'01_03_14_08_86_00_02_01_f4_00_2b_00_14_00_36_03_d9_00_39_e6_fd_00_15_df_df_;0
2024-04-20 19:10:02;0,043;0,984;0,019;0,055;0,200;218,40;49,90;3794,685;1438,992;'01_03_14_08_88_00_02_01_f3_00_2b_00_13_00_37_03_d8_00_39_e6_fd_00_15_f5_10_;0
2024-04-20 19:11:09;0,043;0,980;0,020;0,055;0,200;219,20;50,00;3794,686;1422,020;'01_03_14_08_90_00_02_01_f4_00_2b_00_14_00_37_03_d4_00_39_e6_fe_00_15_b2_c4_;0
2024-04-20 19:12:11;0,043;0,977;0,021;0,055;0,200;220,00;49,90;3794,687;1382,299;'01_03_14_08_98_00_02_01_f3_00_2b_00_15_00_37_03_d1_00_39_e6_ff_00_15_17_9b_;0
2024-04-20 19:13:13;0,043;0,976;0,021;0,055;0,200;220,10;49,90;3794,688;1379,179;'01_03_14_08_99_00_02_01_f3_00_2b_00_15_00_37_03_d0_00_39_e7_00_00_15_0b_6b_;0
2024-04-20 19:14:14;0,043;0,978;0,021;0,055;0,200;219,80;49,90;3794,688;1408,958;'01_03_14_08_96_00_02_01_f3_00_2b_00_15_00_37_03_d2_00_39_e7_00_00_15_7f_be_;0
2024-04-20 19:15:21;0,043;0,979;0,020;0,055;0,200;219,40;50,00;3794,689;1412,208;'01_03_14_08_92_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_39_e7_01_00_15_8c_70_;0
2024-04-20 19:16:22;0,043;0,980;0,020;0,055;0,200;219,20;50,00;3794,690;1405,704;'01_03_14_08_90_00_02_01_f4_00_2b_00_14_00_37_03_d4_00_39_e7_02_00_15_73_08_;0
2024-04-20 19:17:23;0,043;0,982;0,020;0,055;0,200;218,80;50,00;3794,691;1431,194;'01_03_14_08_8c_00_02_01_f4_00_2b_00_14_00_37_03_d6_00_39_e7_03_00_15_d6_9a_;0
2024-04-20 19:18:25;0,043;0,983;0,020;0,055;0,200;218,60;50,00;3794,691;1396,434;'01_03_14_08_8a_00_02_01_f4_00_2b_00_14_00_37_03_d7_00_39_e7_03_00_15_4e_d2_;0
2024-04-20 19:19:27;0,043;0,984;0,020;0,055;0,200;218,30;50,00;3794,692;1388,222;'01_03_14_08_87_00_02_01_f4_00_2b_00_14_00_37_03_d8_00_39_e7_04_00_15_2e_be_;0
2024-04-20 19:20:33;0,043;0,975;0,022;0,056;0,200;220,30;50,00;3794,693;1410,469;'01_03_14_08_9b_00_02_01_f4_00_2b_00_16_00_38_03_cf_00_39_e7_05_00_15_85_a5_;0
2024-04-20 19:21:35;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3794,694;1418,989;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_e7_06_00_15_a6_ed_;0
2024-04-20 19:22:36;0,078;0,878;0,008;0,099;0,400;221,90;50,00;3794,695;1399,476;'01_03_14_08_ab_00_04_01_f4_00_4e_00_08_00_63_03_6e_00_39_e7_07_00_15_5a_b4_;0
2024-04-20 19:23:37;0,154;0,872;0,037;0,183;0,800;220,60;49,90;3794,696;1377,026;'01_03_14_08_9e_00_08_01_f3_00_9a_00_25_00_b7_03_68_00_39_e7_08_00_15_03_02_;0
2024-04-20 19:24:39;0,186;0,843;0,041;0,221;1,000;220,40;50,00;3794,699;1435,784;'01_03_14_08_9c_00_0a_01_f4_00_ba_00_29_00_dd_03_4b_00_39_e7_0b_00_15_e8_88_;0
2024-04-20 19:25:46;0,187;0,856;0,041;0,221;1,000;218,30;49,90;3794,702;1441,069;'01_03_14_08_87_00_0a_01_f3_00_bb_00_29_00_dd_03_58_00_39_e7_0e_00_15_fd_2d_;0
2024-04-20 19:26:48;0,193;0,884;0,045;0,228;1,000;218,20;49,90;3794,706;1400,974;'01_03_14_08_86_00_0a_01_f3_00_c1_00_2d_00_e4_03_74_00_39_e7_12_00_15_60_8e_;0
2024-04-20 19:27:50;0,203;0,923;0,050;0,240;1,000;219,80;50,00;3794,709;1429,406;'01_03_14_08_96_00_0a_01_f4_00_cb_00_32_00_f0_03_9b_00_39_e7_15_00_15_cf_9e_;0
2024-04-20 19:28:51;0,214;0,885;0,055;0,251;1,100;219,60;50,00;3794,713;1402,522;'01_03_14_08_94_00_0b_01_f4_00_d6_00_37_00_fb_03_75_00_39_e7_19_00_15_66_9a_;0
2024-04-20 19:29:53;0,218;0,906;0,055;0,255;1,100;218,60;50,00;3794,717;1418,610;'01_03_14_08_8a_00_0b_01_f4_00_da_00_37_00_ff_03_8a_00_39_e7_1d_00_15_a5_72_;0
2024-04-20 19:31:40;0,218;0,907;0,044;0,257;1,100;218,50;50,00;3794,723;1439,871;'01_03_14_08_89_00_0b_01_f4_00_da_00_2c_01_01_03_8b_00_39_e7_23_00_15_f8_7f_;0
2024-04-20 19:32:41;0,232;0,886;0,050;0,271;1,200;218,10;50,00;3794,727;1400,555;'01_03_14_08_85_00_0c_01_f4_00_e8_00_32_01_0f_03_76_00_39_e7_27_00_15_5e_eb_;0
2024-04-20 19:33:43;0,218;0,909;0,045;0,256;1,100;217,80;50,00;3794,731;1421,556;'01_03_14_08_82_00_0b_01_f4_00_da_00_2d_01_00_03_8d_00_39_e7_2b_00_15_b0_f4_;0
2024-04-20 19:34:44;0,216;0,895;0,044;0,256;1,100;219,30;50,00;3794,735;1417,667;'01_03_14_08_91_00_0b_01_f4_00_d8_00_2c_01_00_03_7f_00_39_e7_2f_00_15_a1_c3_;0
2024-04-20 19:35:46;0,218;0,907;0,045;0,257;1,100;218,40;50,00;3794,738;1413,498;'01_03_14_08_88_00_0b_01_f4_00_da_00_2d_01_01_03_8b_00_39_e7_32_00_15_91_7a_;0
2024-04-20 19:36:52;0,218;0,906;0,045;0,257;1,100;218,70;49,90;3794,742;1426,237;'01_03_14_08_8b_00_0b_01_f3_00_da_00_2d_01_01_03_8a_00_39_e7_36_00_15_c3_3d_;0
2024-04-20 19:37:54;0,220;0,913;0,046;0,258;1,100;218,90;50,00;3794,746;1406,407;'01_03_14_08_8d_00_0b_01_f4_00_dc_00_2e_01_02_03_91_00_39_e7_3a_00_15_75_c7_;0
2024-04-20 19:38:55;0,216;0,897;0,044;0,254;1,100;218,80;50,00;3794,750;1383,878;'01_03_14_08_8c_00_0b_01_f4_00_d8_00_2c_00_fe_03_81_00_39_e7_3e_00_15_1d_c6_;0
2024-04-20 19:40:02;0,215;0,894;0,044;0,253;1,100;218,40;50,00;3794,754;1385,182;'01_03_14_08_88_00_0b_01_f4_00_d7_00_2c_00_fd_03_7e_00_39_e7_42_00_15_22_de_;0
2024-04-20 19:41:04;0,217;0,900;0,045;0,256;1,100;219,10;50,00;3794,758;1413,959;'01_03_14_08_8f_00_0b_01_f4_00_d9_00_2d_01_00_03_84_00_39_e7_46_00_15_93_47_;0
2024-04-20 19:42:05;0,216;0,888;0,045;0,256;1,100;220,90;50,00;3794,762;1412,324;'01_03_14_08_a1_00_0b_01_f4_00_d8_00_2d_01_00_03_78_00_39_e7_4a_00_15_8c_e4_;0
2024-04-20 19:43:06;0,219;0,900;0,047;0,258;1,100;221,10;50,00;3794,765;1404,809;'01_03_14_08_a3_00_0b_01_f4_00_db_00_2f_01_02_03_84_00_39_e7_4d_00_15_6f_89_;0
2024-04-20 19:44:07;0,220;0,902;0,047;0,259;1,100;221,60;49,90;3794,769;1403,519;'01_03_14_08_a8_00_0b_01_f3_00_dc_00_2f_01_03_03_86_00_39_e7_51_00_15_6a_7f_;0
2024-04-20 19:45:09;0,229;0,865;0,050;0,269;1,200;220,40;50,00;3794,773;1411,202;'01_03_14_08_9c_00_0c_01_f4_00_e5_00_32_01_0d_03_61_00_39_e7_55_00_15_88_82_;0
2024-04-20 19:46:09;0,220;0,905;0,046;0,260;1,100;220,90;50,00;3794,777;1421,038;'01_03_14_08_a1_00_0b_01_f4_00_dc_00_2e_01_04_03_89_00_39_e7_59_00_15_ae_ee_;0
2024-04-20 19:47:17;0,220;0,919;0,046;0,260;1,100;217,50;50,00;3794,781;1409,813;'01_03_14_08_7f_00_0b_01_f4_00_dc_00_2e_01_04_03_97_00_39_e7_5d_00_15_83_15_;0
2024-04-20 19:48:18;0,223;0,848;0,048;0,263;1,200;219,00;49,90;3794,785;1392,404;'01_03_14_08_8e_00_0c_01_f3_00_df_00_30_01_07_03_50_00_39_e7_61_00_15_3f_14_;0
2024-04-20 19:49:19;0,224;0,850;0,048;0,264;1,200;219,40;49,90;3794,788;1429,320;'01_03_14_08_92_00_0c_01_f3_00_e0_00_30_01_08_03_52_00_39_e7_64_00_15_cf_48_;0
2024-04-20 19:50:20;0,218;0,902;0,045;0,258;1,100;219,50;49,90;3794,792;1399,997;'01_03_14_08_93_00_0b_01_f3_00_da_00_2d_01_02_03_86_00_39_e7_68_00_15_5c_bd_;0
2024-04-20 19:51:21;0,218;0,915;0,045;0,257;1,100;216,50;50,00;3794,796;1389,841;'01_03_14_08_75_00_0b_01_f4_00_da_00_2d_01_01_03_93_00_39_e7_6c_00_15_35_11_;0
2024-04-20 19:52:27;0,221;0,926;0,046;0,259;1,100;216,90;49,90;3794,800;1401,127;'01_03_14_08_79_00_0b_01_f3_00_dd_00_2e_01_03_03_9e_00_39_e7_70_00_15_61_27_;0
2024-04-20 19:53:29;0,221;0,920;0,047;0,260;1,100;218,20;49,90;3794,804;1392,682;'01_03_14_08_86_00_0b_01_f3_00_dd_00_2f_01_04_03_98_00_39_e7_74_00_15_40_2a_;0
2024-04-20 19:54:31;0,228;0,865;0,047;0,268;1,200;219,50;50,00;3794,808;1388,515;'01_03_14_08_93_00_0c_01_f4_00_e4_00_2f_01_0c_03_61_00_39_e7_78_00_15_2f_e3_;0
2024-04-20 19:55:32;0,242;0,915;0,054;0,281;1,200;220,30;49,90;3794,812;1419,028;'01_03_14_08_9b_00_0c_01_f3_00_f2_00_36_01_19_03_93_00_39_e7_7c_00_15_a7_14_;0
2024-04-20 19:56:34;0,226;0,863;0,048;0,265;1,200;218,10;49,90;3794,815;1382,634;'01_03_14_08_85_00_0c_01_f3_00_e2_00_30_01_09_03_5f_00_39_e7_7f_00_15_18_ea_;0
2024-04-20 19:57:35;0,244;0,859;0,053;0,284;1,300;218,40;49,90;3794,819;1390,125;'01_03_14_08_88_00_0d_01_f3_00_f4_00_35_01_1c_03_5b_00_39_e7_83_00_15_36_2d_;0
2024-04-20 19:58:37;0,220;0,914;0,047;0,259;1,100;218,80;50,00;3794,823;1434,227;'01_03_14_08_8c_00_0b_01_f4_00_dc_00_2f_01_03_03_92_00_39_e7_87_00_15_e2_73_;0
2024-04-20 19:59:44;0,221;0,924;0,046;0,260;1,100;217,30;50,00;3794,828;1381,077;'01_03_14_08_7d_00_0b_01_f4_00_dd_00_2e_01_04_03_9c_00_39_e7_8c_00_15_12_d5_;0
2024-04-20 20:00:45;0,219;0,926;0,044;0,257;1,100;215,00;50,00;3794,831;1416,925;'01_03_14_08_66_00_0b_01_f4_00_db_00_2c_01_01_03_9e_00_39_e7_8f_00_15_9e_dd_;0
2024-04-20 20:01:47;0,239;0,922;0,049;0,277;1,200;215,80;49,90;3794,835;1430,161;'01_03_14_08_6e_00_0c_01_f3_00_ef_00_31_01_15_03_9a_00_39_e7_93_00_15_d2_91_;0
2024-04-20 20:02:48;0,222;0,854;0,046;0,260;1,200;216,60;50,00;3794,839;1382,665;'01_03_14_08_76_00_0c_01_f4_00_de_00_2e_01_04_03_56_00_39_e7_97_00_15_19_09_;0
2024-04-20 20:03:55;0,225;0,858;0,048;0,263;1,200;218,50;50,00;3794,843;1380,397;'01_03_14_08_89_00_0c_01_f4_00_e1_00_30_01_07_03_5a_00_39_e7_9b_00_15_10_2d_;0
2024-04-20 20:04:57;0,226;0,867;0,047;0,264;1,200;217,20;50,00;3794,847;1402,833;'01_03_14_08_7c_00_0c_01_f4_00_e2_00_2f_01_08_03_63_00_39_e7_9f_00_15_67_d1_;0
2024-04-20 20:05:58;0,223;0,854;0,047;0,262;1,200;217,60;50,00;3794,851;1424,455;'01_03_14_08_80_00_0c_01_f4_00_df_00_2f_01_06_03_56_00_39_e7_a3_00_15_bc_47_;0
2024-04-20 20:07:00;0,232;0,882;0,050;0,272;1,200;219,00;50,00;3794,855;1388,758;'01_03_14_08_8e_00_0c_01_f4_00_e8_00_32_01_10_03_72_00_39_e7_a7_00_15_30_d6_;0
2024-04-20 20:08:01;0,236;0,906;0,050;0,274;1,200;217,00;50,00;3794,859;1383,643;'01_03_14_08_7a_00_0c_01_f4_00_ec_00_32_01_12_03_8a_00_39_e7_ab_00_15_1c_db_;0
2024-04-20 20:09:02;0,218;0,924;0,044;0,256;1,100;214,30;50,00;3794,863;1385,311;'01_03_14_08_5f_00_0b_01_f4_00_da_00_2c_01_00_03_9c_00_39_e7_af_00_15_23_5f_;0
2024-04-20 20:10:04;0,217;0,914;0,045;0,255;1,100;215,80;50,00;3794,866;1391,471;'01_03_14_08_6e_00_0b_01_f4_00_d9_00_2d_00_ff_03_92_00_39_e7_b2_00_15_3b_6f_;0
2024-04-20 20:11:10;0,218;0,916;0,045;0,257;1,100;216,20;50,00;3794,870;1431,390;'01_03_14_08_72_00_0b_01_f4_00_da_00_2d_01_01_03_94_00_39_e7_b6_00_15_d7_5e_;0
2024-04-20 20:12:11;0,220;0,909;0,047;0,259;1,100;219,90;49,90;3794,874;1423,514;'01_03_14_08_97_00_0b_01_f3_00_dc_00_2f_01_03_03_8d_00_39_e7_ba_00_15_b8_9a_;0
2024-04-20 20:13:13;0,218;0,905;0,046;0,257;1,100;218,80;50,00;3794,878;1412,389;'01_03_14_08_8c_00_0b_01_f4_00_da_00_2e_01_01_03_89_00_39_e7_be_00_15_8d_25_;0
2024-04-20 20:14:15;0,218;0,909;0,045;0,256;1,100;218,00;50,00;3794,882;1436,040;'01_03_14_08_84_00_0b_01_f4_00_da_00_2d_01_00_03_8d_00_39_e7_c2_00_15_e9_88_;0
2024-04-20 20:15:21;0,219;0,901;0,047;0,259;1,100;220,80;50,00;3794,885;1423,031;'01_03_14_08_a0_00_0b_01_f4_00_db_00_2f_01_03_03_85_00_39_e7_c5_00_15_b6_b7_;0
2024-04-20 20:16:23;0,217;0,894;0,046;0,256;1,100;220,50;49,90;3794,889;1379,742;'01_03_14_08_9d_00_0b_01_f3_00_d9_00_2e_01_00_03_7e_00_39_e7_c9_00_15_0d_9e_;0
2024-04-20 20:17:25;0,220;0,909;0,048;0,260;1,100;220,00;50,00;3794,893;1399,411;'01_03_14_08_98_00_0b_01_f4_00_dc_00_30_01_04_03_8d_00_39_e7_cd_00_15_5a_73_;0
2024-04-20 20:18:26;0,229;0,870;0,050;0,270;1,200;219,30;49,90;3794,897;1426,228;'01_03_14_08_91_00_0c_01_f3_00_e5_00_32_01_0e_03_66_00_39_e7_d1_00_15_c3_34_;0
2024-04-20 20:19:28;0,245;0,924;0,055;0,286;1,200;220,90;50,00;3794,901;1389,152;'01_03_14_08_a1_00_0c_01_f4_00_f5_00_37_01_1e_03_9c_00_39_e7_d5_00_15_32_60_;0
2024-04-20 20:20:35;0,221;0,910;0,048;0,260;1,100;220,60;49,90;3794,905;1434,748;'01_03_14_08_9e_00_0b_01_f3_00_dd_00_30_01_04_03_8e_00_39_e7_d9_00_15_e4_7c_;0
2024-04-20 20:21:37;0,231;0,876;0,051;0,271;1,200;219,60;49,90;3794,909;1403,861;'01_03_14_08_94_00_0c_01_f3_00_e7_00_33_01_0f_03_6c_00_39_e7_dd_00_15_6b_d5_;0
2024-04-20 20:22:38;0,231;0,869;0,052;0,271;1,200;221,50;50,00;3794,913;1402,095;'01_03_14_08_a7_00_0c_01_f4_00_e7_00_34_01_0f_03_65_00_39_e7_e1_00_15_64_ef_;0
2024-04-20 20:23:40;0,227;0,849;0,052;0,268;1,200;222,60;50,00;3794,917;1393,302;'01_03_14_08_b2_00_0c_01_f4_00_e3_00_34_01_0c_03_51_00_39_e7_e5_00_15_42_96_;0
2024-04-20 20:24:41;0,223;0,911;0,049;0,264;1,100;222,30;50,00;3794,921;1415,159;'01_03_14_08_af_00_0b_01_f4_00_df_00_31_01_08_03_8f_00_39_e7_e9_00_15_97_f7_;0
2024-04-20 20:25:43;0,245;0,913;0,057;0,286;1,200;223,60;50,00;3794,925;1421,803;'01_03_14_08_bc_00_0c_01_f4_00_f5_00_39_01_1e_03_91_00_39_e7_ed_00_15_b1_eb_;0
2024-04-20 20:26:49;0,241;0,914;0,054;0,281;1,200;219,70;50,00;3794,929;1380,311;'01_03_14_08_95_00_0c_01_f4_00_f1_00_36_01_19_03_92_00_39_e7_f1_00_15_0f_d7_;0
2024-04-20 20:27:50;0,239;0,900;0,054;0,279;1,200;221,20;50,00;3794,934;1433,425;'01_03_14_08_a4_00_0c_01_f4_00_ef_00_36_01_17_03_84_00_39_e7_f6_00_15_df_51_;0
2024-04-20 20:28:52;0,238;0,904;0,053;0,277;1,200;219,20;50,00;3794,938;1407,427;'01_03_14_08_90_00_0c_01_f4_00_ee_00_35_01_15_03_88_00_39_e7_fa_00_15_79_c3_;0
2024-04-20 20:29:54;0,246;0,928;0,056;0,286;1,200;220,80;50,00;3794,942;1422,912;'01_03_14_08_a0_00_0c_01_f4_00_f6_00_38_01_1e_03_a0_00_39_e7_fe_00_15_b6_40_;0
2024-04-20 20:31:43;0,247;0,864;0,055;0,287;1,300;219,80;50,00;3794,949;1420,720;'01_03_14_08_96_00_0d_01_f4_00_f7_00_37_01_1f_03_60_00_39_e8_05_00_15_ad_b0_;0
2024-04-20 20:32:44;0,247;0,864;0,053;0,287;1,300;219,70;50,00;3794,953;1385,039;'01_03_14_08_95_00_0d_01_f4_00_f7_00_35_01_1f_03_60_00_39_e8_09_00_15_22_4f_;0
2024-04-20 20:33:45;0,247;0,867;0,054;0,287;1,300;219,10;50,00;3794,957;1376,464;'01_03_14_08_8f_00_0d_01_f4_00_f7_00_36_01_1f_03_63_00_39_e8_0d_00_15_00_d0_;0
2024-04-20 20:34:47;0,245;0,865;0,053;0,285;1,300;217,70;50,00;3794,962;1403,225;'01_03_14_08_81_00_0d_01_f4_00_f5_00_35_01_1d_03_61_00_39_e8_12_00_15_69_59_;0
2024-04-20 20:35:48;0,247;0,870;0,054;0,287;1,300;218,30;50,00;3794,966;1427,382;'01_03_14_08_87_00_0d_01_f4_00_f7_00_36_01_1f_03_66_00_39_e8_16_00_15_c7_b6_;0
2024-04-20 20:36:50;0,247;0,873;0,053;0,287;1,300;217,40;50,00;3794,970;1399,673;'01_03_14_08_7e_00_0d_01_f4_00_f7_00_35_01_1f_03_69_00_39_e8_1a_00_15_5b_79_;0
2024-04-20 20:37:51;0,249;0,881;0,054;0,289;1,300;217,40;50,00;3794,974;1409,810;'01_03_14_08_7e_00_0d_01_f4_00_f9_00_36_01_21_03_71_00_39_e8_1e_00_15_83_12_;0
2024-04-20 20:38:57;0,232;0,874;0,052;0,272;1,200;221,00;50,00;3794,979;1404,404;'01_03_14_08_a2_00_0c_01_f4_00_e8_00_34_01_10_03_6a_00_39_e8_23_00_15_6d_f4_;0
2024-04-20 20:39:59;0,223;0,920;0,049;0,262;1,100;220,30;50,00;3794,983;1400,905;'01_03_14_08_9b_00_0b_01_f4_00_df_00_31_01_06_03_98_00_39_e8_27_00_15_60_49_;0
2024-04-20 20:41:00;0,221;0,905;0,049;0,261;1,100;221,80;50,00;3794,987;1425,409;'01_03_14_08_aa_00_0b_01_f4_00_dd_00_31_01_05_03_89_00_39_e8_2b_00_15_c0_01_;0
2024-04-20 20:42:01;0,222;0,908;0,049;0,263;1,100;222,10;50,00;3794,990;1387,735;'01_03_14_08_ad_00_0b_01_f4_00_de_00_31_01_07_03_8c_00_39_e8_2e_00_15_2c_d7_;0
2024-04-20 20:43:08;0,222;0,906;0,050;0,262;1,100;222,60;50,00;3794,994;1382,931;'01_03_14_08_b2_00_0b_01_f4_00_de_00_32_01_06_03_8a_00_39_e8_32_00_15_1a_13_;0
2024-04-20 20:44:10;0,219;0,896;0,047;0,259;1,100;222,00;50,00;3794,998;1377,217;'01_03_14_08_ac_00_0b_01_f4_00_db_00_2f_01_03_03_80_00_39_e8_36_00_15_03_c1_;0
2024-04-20 20:45:11;0,225;0,920;0,051;0,266;1,100;222,30;50,00;3795,002;1394,621;'01_03_14_08_af_00_0b_01_f4_00_e1_00_33_01_0a_03_98_00_39_e8_3a_00_15_47_bd_;0
2024-04-20 20:46:12;0,224;0,909;0,051;0,265;1,100;224,00;50,00;3795,006;1416,657;'01_03_14_08_c0_00_0b_01_f4_00_e0_00_33_01_09_03_8d_00_39_e8_3e_00_15_9d_d1_;0
2024-04-20 20:47:14;0,226;0,919;0,051;0,266;1,100;223,40;50,00;3795,010;1389,928;'01_03_14_08_ba_00_0b_01_f4_00_e2_00_33_01_0a_03_97_00_39_e8_42_00_15_35_68_;0
2024-04-20 20:48:15;0,228;0,850;0,052;0,268;1,200;223,40;50,00;3795,014;1403,782;'01_03_14_08_ba_00_0c_01_f4_00_e4_00_34_01_0c_03_52_00_39_e8_46_00_15_6b_86_;0
2024-04-20 20:49:21;0,227;0,851;0,051;0,267;1,200;222,10;50,00;3795,018;1441,265;'01_03_14_08_ad_00_0c_01_f4_00_e3_00_33_01_0b_03_53_00_39_e8_4a_00_15_fd_f1_;0
2024-04-20 20:50:23;0,226;0,920;0,052;0,267;1,100;223,30;49,90;3795,022;1384,137;'01_03_14_08_b9_00_0b_01_f3_00_e2_00_34_01_0b_03_98_00_39_e8_4e_00_15_1e_c9_;0
2024-04-20 20:51:24;0,229;0,856;0,052;0,269;1,200;222,70;50,00;3795,026;1397,006;'01_03_14_08_b3_00_0c_01_f4_00_e5_00_34_01_0d_03_58_00_39_e8_52_00_15_51_0e_;0
2024-04-20 20:52:26;0,222;0,908;0,050;0,262;1,100;222,20;50,00;3795,030;1436,254;'01_03_14_08_ae_00_0b_01_f4_00_de_00_32_01_06_03_8c_00_39_e8_56_00_15_ea_5e_;0
2024-04-20 20:53:27;0,234;0,881;0,052;0,274;1,200;221,30;50,00;3795,033;1395,834;'01_03_14_08_a5_00_0c_01_f4_00_ea_00_34_01_12_03_71_00_39_e8_59_00_15_4c_7a_;0
2024-04-20 20:54:34;0,234;0,874;0,053;0,274;1,200;223,00;49,90;3795,038;1414,595;'01_03_14_08_b6_00_0c_01_f3_00_ea_00_35_01_12_03_6a_00_39_e8_5e_00_15_95_c3_;0
2024-04-20 20:55:37;0,236;0,887;0,053;0,276;1,200;221,70;50,00;3795,042;1404,540;'01_03_14_08_a9_00_0c_01_f4_00_ec_00_35_01_14_03_77_00_39_e8_62_00_15_6e_7c_;0
