Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-20 20:56:38;0,234;0,876;0,054;0,275;1,200;222,60;50,00;3795,046;1427,176;'01_03_14_08_b2_00_0c_01_f4_00_ea_00_36_01_13_03_6c_00_39_e8_66_00_15_c6_e8_;0
2024-04-20 20:57:40;0,236;0,888;0,054;0,276;1,200;221,40;50,00;3795,050;1394,927;'01_03_14_08_a6_00_0c_01_f4_00_ec_00_36_01_14_03_78_00_39_e8_6a_00_15_48_ef_;0
2024-04-20 20:58:46;0,235;0,886;0,052;0,276;1,200;220,80;50,00;3795,054;1404,569;'01_03_14_08_a0_00_0c_01_f4_00_eb_00_34_01_14_03_76_00_39_e8_6e_00_15_6e_99_;0
2024-04-20 20:59:48;0,235;0,889;0,053;0,276;1,200;220,20;50,00;3795,059;1429,950;'01_03_14_08_9a_00_0c_01_f4_00_eb_00_35_01_14_03_79_00_39_e8_73_00_15_d1_be_;0
2024-04-20 21:00:49;0,234;0,883;0,053;0,275;1,200;220,60;49,90;3795,063;1419,516;'01_03_14_08_9e_00_0c_01_f3_00_ea_00_35_01_13_03_73_00_39_e8_77_00_15_a8_fc_;0
2024-04-20 21:01:51;0,235;0,892;0,053;0,276;1,200;219,50;50,00;3795,066;1411,873;'01_03_14_08_93_00_0c_01_f4_00_eb_00_35_01_14_03_7c_00_39_e8_7a_00_15_8b_21_;0
2024-04-20 21:02:57;0,237;0,892;0,054;0,278;1,200;221,20;49,90;3795,071;1391,024;'01_03_14_08_a4_00_0c_01_f3_00_ed_00_36_01_16_03_7c_00_39_e8_7f_00_15_39_b0_;0
2024-04-20 21:03:58;0,238;0,892;0,054;0,279;1,200;222,20;49,90;3795,075;1403,402;'01_03_14_08_ae_00_0c_01_f3_00_ee_00_36_01_17_03_7c_00_39_e8_83_00_15_6a_0a_;0
2024-04-20 21:04:59;0,247;0,920;0,058;0,289;1,200;223,50;50,00;3795,079;1418,080;'01_03_14_08_bb_00_0c_01_f4_00_f7_00_3a_01_21_03_98_00_39_e8_87_00_15_a3_60_;0
2024-04-20 21:06:01;0,220;0,900;0,049;0,261;1,100;222,20;50,00;3795,083;1437,522;'01_03_14_08_ae_00_0b_01_f4_00_dc_00_31_01_05_03_84_00_39_e8_8b_00_15_ef_52_;0
2024-04-20 21:07:03;0,223;0,914;0,050;0,263;1,100;221,70;50,00;3795,087;1408,961;'01_03_14_08_a9_00_0b_01_f4_00_df_00_32_01_07_03_92_00_39_e8_8f_00_15_7f_c1_;0
2024-04-20 21:08:04;0,244;0,910;0,055;0,285;1,200;223,20;50,00;3795,091;1437,583;'01_03_14_08_b8_00_0c_01_f4_00_f4_00_37_01_1d_03_8e_00_39_e8_93_00_15_ef_8f_;0
2024-04-20 21:09:10;0,240;0,898;0,055;0,280;1,200;222,60;50,00;3795,095;1427,523;'01_03_14_08_b2_00_0c_01_f4_00_f0_00_37_01_18_03_82_00_39_e8_97_00_15_c8_43_;0
2024-04-20 21:10:11;0,241;0,907;0,054;0,281;1,200;221,40;50,00;3795,099;1421,150;'01_03_14_08_a6_00_0c_01_f4_00_f1_00_36_01_19_03_8b_00_39_e8_9b_00_15_af_5e_;0
2024-04-20 21:11:12;0,241;0,914;0,053;0,280;1,200;219,60;50,00;3795,103;1397,302;'01_03_14_08_94_00_0c_01_f4_00_f1_00_35_01_18_03_92_00_39_e8_9f_00_15_52_36_;0
2024-04-20 21:12:14;0,241;0,912;0,053;0,281;1,200;220,20;50,00;3795,108;1402,690;'01_03_14_08_9a_00_0c_01_f4_00_f1_00_35_01_19_03_90_00_39_e8_a4_00_15_67_42_;0
2024-04-20 21:13:15;0,247;0,865;0,055;0,287;1,300;219,40;50,00;3795,112;1432,993;'01_03_14_08_92_00_0d_01_f4_00_f7_00_37_01_1f_03_61_00_39_e8_a8_00_15_dd_a1_;0
2024-04-20 21:14:17;0,244;0,917;0,056;0,285;1,200;221,50;49,90;3795,116;1413,186;'01_03_14_08_a7_00_0c_01_f3_00_f4_00_38_01_1d_03_95_00_39_e8_ac_00_15_90_42_;0
2024-04-20 21:15:24;0,240;0,902;0,055;0,281;1,200;221,70;50,00;3795,120;1397,502;'01_03_14_08_a9_00_0c_01_f4_00_f0_00_37_01_19_03_86_00_39_e8_b0_00_15_52_fe_;0
2024-04-20 21:16:25;0,238;0,897;0,054;0,278;1,200;220,90;50,00;3795,125;1424,204;'01_03_14_08_a1_00_0c_01_f4_00_ee_00_36_01_16_03_81_00_39_e8_b5_00_15_bb_4c_;0
2024-04-20 21:17:27;0,236;0,888;0,054;0,276;1,200;221,40;50,00;3795,129;1423,638;'01_03_14_08_a6_00_0c_01_f4_00_ec_00_36_01_14_03_78_00_39_e8_b9_00_15_b9_16_;0
2024-04-20 21:18:28;0,240;0,903;0,054;0,280;1,200;221,40;50,00;3795,133;1412,484;'01_03_14_08_a6_00_0c_01_f4_00_f0_00_36_01_18_03_87_00_39_e8_bd_00_15_8d_84_;0
2024-04-20 21:19:29;0,236;0,889;0,053;0,276;1,200;221,20;50,00;3795,137;1400,627;'01_03_14_08_a4_00_0c_01_f4_00_ec_00_35_01_14_03_79_00_39_e8_c1_00_15_5f_33_;0
2024-04-20 21:20:30;0,237;0,890;0,054;0,277;1,200;221,70;50,00;3795,141;1377,034;'01_03_14_08_a9_00_0c_01_f4_00_ed_00_36_01_15_03_7a_00_39_e8_c5_00_15_03_0a_;0
2024-04-20 21:21:32;0,236;0,880;0,055;0,277;1,200;223,40;50,00;3795,145;1437,683;'01_03_14_08_ba_00_0c_01_f4_00_ec_00_37_01_15_03_70_00_39_e8_c9_00_15_ef_f3_;0
2024-04-20 21:22:38;0,236;0,882;0,055;0,277;1,200;222,80;50,00;3795,149;1435,419;'01_03_14_08_b4_00_0c_01_f4_00_ec_00_37_01_15_03_72_00_39_e8_cd_00_15_e7_1b_;0
2024-04-20 21:23:40;0,234;0,876;0,054;0,274;1,200;222,50;50,00;3795,153;1392,410;'01_03_14_08_b1_00_0c_01_f4_00_ea_00_36_01_12_03_6c_00_39_e8_d1_00_15_3f_1a_;0
2024-04-20 21:24:42;0,236;0,891;0,052;0,276;1,200;220,50;50,00;3795,157;1419,410;'01_03_14_08_9d_00_0c_01_f4_00_ec_00_34_01_14_03_7b_00_39_e8_d5_00_15_a8_92_;0
2024-04-20 21:25:43;0,234;0,885;0,053;0,274;1,200;220,30;50,00;3795,161;1386,819;'01_03_14_08_9b_00_0c_01_f4_00_ea_00_35_01_12_03_75_00_39_e8_d9_00_15_29_43_;0
2024-04-20 21:26:45;0,240;0,904;0,054;0,281;1,200;221,00;50,00;3795,165;1412,666;'01_03_14_08_a2_00_0c_01_f4_00_f0_00_36_01_19_03_88_00_39_e8_dd_00_15_8e_3a_;0
2024-04-20 21:27:51;0,236;0,888;0,054;0,277;1,200;221,30;50,00;3795,170;1409,297;'01_03_14_08_a5_00_0c_01_f4_00_ec_00_36_01_15_03_78_00_39_e8_e2_00_15_81_11_;0
2024-04-20 21:28:52;0,240;0,906;0,054;0,281;1,200;220,70;50,00;3795,174;1424,798;'01_03_14_08_9f_00_0c_01_f4_00_f0_00_36_01_19_03_8a_00_39_e8_e6_00_15_bd_9e_;0
2024-04-20 21:29:54;0,247;0,919;0,058;0,289;1,200;223,80;50,00;3795,178;1376,625;'01_03_14_08_be_00_0c_01_f4_00_f7_00_3a_01_21_03_97_00_39_e8_ea_00_15_01_71_;0
2024-04-20 21:31:46;0,223;0,905;0,051;0,265;1,100;223,90;50,00;3795,185;1421,327;'01_03_14_08_bf_00_0b_01_f4_00_df_00_33_01_09_03_89_00_39_e8_f1_00_15_b0_0f_;0
2024-04-20 21:32:47;0,239;0,890;0,056;0,281;1,200;223,70;49,90;3795,189;1382,238;'01_03_14_08_bd_00_0c_01_f3_00_ef_00_38_01_19_03_7a_00_39_e8_f5_00_15_17_5e_;0
2024-04-20 21:33:49;0,236;0,884;0,054;0,277;1,200;222,30;50,00;3795,193;1418,959;'01_03_14_08_af_00_0c_01_f4_00_ec_00_36_01_15_03_74_00_39_e8_f9_00_15_a6_cf_;0
2024-04-20 21:34:50;0,237;0,880;0,056;0,279;1,200;224,20;50,00;3795,197;1391,970;'01_03_14_08_c2_00_0c_01_f4_00_ed_00_38_01_17_03_70_00_39_e8_fd_00_15_3d_62_;0
2024-04-20 21:35:52;0,241;0,899;0,056;0,282;1,200;223,20;50,00;3795,201;1411,455;'01_03_14_08_b8_00_0c_01_f4_00_f1_00_38_01_1a_03_83_00_39_e9_01_00_15_89_7f_;0
2024-04-20 21:36:58;0,239;0,891;0,057;0,282;1,200;223,40;49,90;3795,206;1397,545;'01_03_14_08_ba_00_0c_01_f3_00_ef_00_39_01_1a_03_7b_00_39_e9_06_00_15_53_29_;0
2024-04-20 21:38:00;0,245;0,915;0,057;0,287;1,200;222,90;50,00;3795,210;1438,457;'01_03_14_08_b5_00_0c_01_f4_00_f5_00_39_01_1f_03_93_00_39_e9_0a_00_15_f2_f9_;0
2024-04-20 21:39:01;0,241;0,898;0,057;0,283;1,200;223,60;50,00;3795,214;1397,216;'01_03_14_08_bc_00_0c_01_f4_00_f1_00_39_01_1b_03_82_00_39_e9_0e_00_15_51_e0_;0
2024-04-20 21:40:03;0,247;0,916;0,059;0,289;1,200;224,60;50,00;3795,218;1379,882;'01_03_14_08_c6_00_0c_01_f4_00_f7_00_3b_01_21_03_94_00_39_e9_12_00_15_0e_2a_;0
2024-04-20 21:41:10;0,242;0,896;0,058;0,284;1,200;224,90;50,00;3795,223;1382,743;'01_03_14_08_c9_00_0c_01_f4_00_f2_00_3a_01_1c_03_80_00_39_e9_17_00_15_19_57_;0
2024-04-20 21:42:12;0,239;0,887;0,057;0,281;1,200;224,30;50,00;3795,227;1431,947;'01_03_14_08_c3_00_0c_01_f4_00_ef_00_39_01_19_03_77_00_39_e9_1b_00_15_d9_8b_;0
2024-04-20 21:43:13;0,239;0,892;0,056;0,280;1,200;223,10;50,00;3795,231;1409,053;'01_03_14_08_b7_00_0c_01_f4_00_ef_00_38_01_18_03_7c_00_39_e9_1f_00_15_80_1d_;0
2024-04-20 21:44:15;0,237;0,882;0,054;0,278;1,200;223,70;50,00;3795,235;1395,650;'01_03_14_08_bd_00_0c_01_f4_00_ed_00_36_01_16_03_72_00_39_e9_23_00_15_4b_c2_;0
2024-04-20 21:45:17;0,226;0,922;0,051;0,266;1,100;222,60;50,00;3795,239;1382,954;'01_03_14_08_b2_00_0b_01_f4_00_e2_00_33_01_0a_03_9a_00_39_e9_27_00_15_1a_2a_;0
2024-04-20 21:46:24;0,222;0,909;0,050;0,262;1,100;221,80;50,00;3795,243;1415,754;'01_03_14_08_aa_00_0b_01_f4_00_de_00_32_01_06_03_8d_00_39_e9_2b_00_15_9a_4a_;0
2024-04-20 21:47:25;0,236;0,881;0,055;0,277;1,200;223,10;50,00;3795,247;1388,949;'01_03_14_08_b7_00_0c_01_f4_00_ec_00_37_01_15_03_71_00_39_e9_2f_00_15_31_95_;0
2024-04-20 21:48:27;0,235;0,869;0,057;0,277;1,200;225,20;49,90;3795,251;1384,465;'01_03_14_08_cc_00_0c_01_f3_00_eb_00_39_01_15_03_65_00_39_e9_33_00_15_20_11_;0
2024-04-20 21:49:29;0,236;0,881;0,055;0,277;1,200;223,20;50,00;3795,255;1435,271;'01_03_14_08_b8_00_0c_01_f4_00_ec_00_37_01_15_03_71_00_39_e9_37_00_15_e6_87_;0
2024-04-20 21:50:35;0,237;0,881;0,055;0,277;1,200;224,10;50,00;3795,260;1380,498;'01_03_14_08_c1_00_0c_01_f4_00_ed_00_37_01_15_03_71_00_39_e9_3c_00_15_10_92_;0
2024-04-20 21:51:36;0,239;0,891;0,054;0,279;1,200;223,50;50,00;3795,264;1417,350;'01_03_14_08_bb_00_0c_01_f4_00_ef_00_36_01_17_03_7b_00_39_e9_40_00_15_a0_86_;0
2024-04-20 21:52:37;0,238;0,877;0,057;0,278;1,200;226,10;50,00;3795,268;1400,162;'01_03_14_08_d5_00_0c_01_f4_00_ee_00_39_01_16_03_6d_00_39_e9_44_00_15_5d_62_;0
2024-04-20 21:53:39;0,242;0,892;0,058;0,283;1,200;226,00;50,00;3795,272;1431,828;'01_03_14_08_d4_00_0c_01_f4_00_f2_00_3a_01_1b_03_7c_00_39_e9_48_00_15_d9_14_;0
2024-04-20 21:54:39;0,235;0,865;0,056;0,275;1,200;226,30;50,00;3795,276;1400,497;'01_03_14_08_d7_00_0c_01_f4_00_eb_00_38_01_13_03_61_00_39_e9_4c_00_15_5e_b1_;0
2024-04-20 21:55:41;0,248;0,916;0,058;0,289;1,200;225,40;50,00;3795,280;1399,980;'01_03_14_08_ce_00_0c_01_f4_00_f8_00_3a_01_21_03_94_00_39_e9_50_00_15_5c_ac_;0
2024-04-20 21:56:48;0,244;0,900;0,058;0,285;1,200;225,70;50,00;3795,285;1433,207;'01_03_14_08_d1_00_0c_01_f4_00_f4_00_3a_01_1d_03_84_00_39_e9_55_00_15_de_77_;0
2024-04-20 21:57:50;0,235;0,867;0,055;0,274;1,200;225,70;50,00;3795,289;1431,993;'01_03_14_08_d1_00_0c_01_f4_00_eb_00_37_01_12_03_63_00_39_e9_59_00_15_d9_b9_;0
2024-04-20 21:58:51;0,237;0,873;0,056;0,277;1,200;226,10;50,00;3795,293;1432,746;'01_03_14_08_d5_00_0c_01_f4_00_ed_00_38_01_15_03_69_00_39_e9_5d_00_15_dc_aa_;0
2024-04-20 21:59:53;0,244;0,898;0,059;0,285;1,200;226,20;50,00;3795,297;1394,737;'01_03_14_08_d6_00_0c_01_f4_00_f4_00_3b_01_1d_03_82_00_39_e9_61_00_15_48_31_;0
2024-04-20 22:00:55;0,238;0,879;0,057;0,279;1,200;225,60;50,00;3795,301;1437,684;'01_03_14_08_d0_00_0c_01_f4_00_ee_00_39_01_17_03_6f_00_39_e9_65_00_15_ef_f4_;0
2024-04-20 22:02:01;0,246;0,907;0,059;0,287;1,200;225,90;50,00;3795,305;1409,565;'01_03_14_08_d3_00_0c_01_f4_00_f6_00_3b_01_1f_03_8b_00_39_e9_69_00_15_82_1d_;0
2024-04-20 22:03:02;0,236;0,867;0,057;0,276;1,200;226,60;50,00;3795,309;1387,101;'01_03_14_08_da_00_0c_01_f4_00_ec_00_39_01_14_03_63_00_39_e9_6d_00_15_2a_5d_;0
2024-04-20 22:04:04;0,238;0,876;0,057;0,278;1,200;226,20;50,00;3795,314;1436,136;'01_03_14_08_d6_00_0c_01_f4_00_ee_00_39_01_16_03_6c_00_39_e9_72_00_15_e9_e8_;0
2024-04-20 22:05:05;0,248;0,914;0,059;0,288;1,200;225,90;49,90;3795,318;1408,871;'01_03_14_08_d3_00_0c_01_f3_00_f8_00_3b_01_20_03_92_00_39_e9_76_00_15_7f_67_;0
2024-04-20 22:06:07;0,248;0,915;0,059;0,288;1,200;225,80;49,90;3795,322;1413,720;'01_03_14_08_d2_00_0c_01_f3_00_f8_00_3b_01_20_03_93_00_39_e9_7a_00_15_92_58_;0
2024-04-20 22:07:14;0,238;0,889;0,054;0,277;1,200;223,00;50,00;3795,327;1410,566;'01_03_14_08_b6_00_0c_01_f4_00_ee_00_36_01_15_03_79_00_39_e9_7f_00_15_86_06_;0
2024-04-20 22:08:16;0,235;0,879;0,053;0,274;1,200;222,60;50,00;3795,331;1435,062;'01_03_14_08_b2_00_0c_01_f4_00_eb_00_35_01_12_03_6f_00_39_e9_83_00_15_e5_b6_;0
2024-04-20 22:09:17;0,236;0,884;0,054;0,276;1,200;222,30;50,00;3795,335;1428,155;'01_03_14_08_af_00_0c_01_f4_00_ec_00_36_01_14_03_74_00_39_e9_87_00_15_ca_bb_;0
2024-04-20 22:10:18;0,236;0,877;0,055;0,276;1,200;224,10;50,00;3795,339;1405,540;'01_03_14_08_c1_00_0c_01_f4_00_ec_00_37_01_14_03_6d_00_39_e9_8b_00_15_72_64_;0
2024-04-20 22:11:25;0,248;0,925;0,057;0,288;1,200;223,40;50,00;3795,343;1400,185;'01_03_14_08_ba_00_0c_01_f4_00_f8_00_39_01_20_03_9d_00_39_e9_8f_00_15_5d_79_;0
2024-04-20 22:12:27;0,225;0,915;0,051;0,263;1,100;223,50;50,00;3795,347;1393,090;'01_03_14_08_bb_00_0b_01_f4_00_e1_00_33_01_07_03_93_00_39_e9_93_00_15_41_c2_;0
2024-04-20 22:13:28;0,238;0,890;0,054;0,277;1,200;222,80;50,00;3795,351;1395,850;'01_03_14_08_b4_00_0c_01_f4_00_ee_00_36_01_15_03_7a_00_39_e9_97_00_15_4c_8a_;0
2024-04-20 22:14:30;0,236;0,883;0,053;0,275;1,200;222,50;50,00;3795,355;1440,483;'01_03_14_08_b1_00_0c_01_f4_00_ec_00_35_01_13_03_73_00_39_e9_9b_00_15_fa_e3_;0
2024-04-20 22:15:37;0,249;0,860;0,057;0,289;1,300;222,70;49,90;3795,360;1407,586;'01_03_14_08_b3_00_0d_01_f3_00_f9_00_39_01_21_03_5c_00_39_e9_a0_00_15_7a_62_;0
2024-04-20 22:16:38;0,239;0,895;0,054;0,279;1,200;222,40;50,00;3795,364;1377,108;'01_03_14_08_b0_00_0c_01_f4_00_ef_00_36_01_17_03_7f_00_39_e9_a4_00_15_03_54_;0
2024-04-20 22:17:40;0,235;0,881;0,053;0,274;1,200;222,20;50,00;3795,368;1424,429;'01_03_14_08_ae_00_0c_01_f4_00_eb_00_35_01_12_03_71_00_39_e9_a8_00_15_bc_2d_;0
2024-04-20 22:18:41;0,248;0,925;0,057;0,287;1,200;223,40;50,00;3795,372;1423,682;'01_03_14_08_ba_00_0c_01_f4_00_f8_00_39_01_1f_03_9d_00_39_e9_ac_00_15_b9_42_;0
2024-04-20 22:19:43;0,235;0,875;0,054;0,274;1,200;223,60;50,00;3795,376;1390,036;'01_03_14_08_bc_00_0c_01_f4_00_eb_00_36_01_12_03_6b_00_39_e9_b0_00_15_35_d4_;0
2024-04-20 22:20:50;0,233;0,867;0,054;0,273;1,200;223,80;50,00;3795,380;1415,135;'01_03_14_08_be_00_0c_01_f4_00_e9_00_36_01_11_03_63_00_39_e9_b4_00_15_97_df_;0
2024-04-20 22:21:51;0,234;0,876;0,053;0,273;1,200;222,40;50,00;3795,385;1415,538;'01_03_14_08_b0_00_0c_01_f4_00_ea_00_35_01_11_03_6c_00_39_e9_b9_00_15_99_72_;0
2024-04-20 22:22:53;0,237;0,892;0,053;0,276;1,200;221,20;50,00;3795,389;1427,606;'01_03_14_08_a4_00_0c_01_f4_00_ed_00_35_01_14_03_7c_00_39_e9_bd_00_15_c8_96_;0
2024-04-20 22:23:54;0,234;0,877;0,053;0,273;1,200;222,10;49,90;3795,393;1418,439;'01_03_14_08_ad_00_0c_01_f3_00_ea_00_35_01_11_03_6d_00_39_e9_c1_00_15_a4_c7_;0
2024-04-20 22:24:55;0,234;0,881;0,052;0,273;1,200;221,20;50,00;3795,397;1418,404;'01_03_14_08_a4_00_0c_01_f4_00_ea_00_34_01_11_03_71_00_39_e9_c5_00_15_a4_a4_;0
2024-04-20 22:25:56;0,234;0,877;0,052;0,274;1,200;222,20;49,90;3795,401;1405,261;'01_03_14_08_ae_00_0c_01_f3_00_ea_00_34_01_12_03_6d_00_39_e9_c9_00_15_71_4d_;0
2024-04-20 22:27:02;0,233;0,880;0,052;0,271;1,200;220,50;50,00;3795,405;1384,796;'01_03_14_08_9d_00_0c_01_f4_00_e9_00_34_01_0f_03_70_00_39_e9_cd_00_15_21_5c_;0
2024-04-20 22:28:04;0,238;0,898;0,053;0,277;1,200;220,80;50,00;3795,409;1437,223;'01_03_14_08_a0_00_0c_01_f4_00_ee_00_35_01_15_03_82_00_39_e9_d1_00_15_ee_27_;0
2024-04-20 22:29:06;0,222;0,914;0,049;0,261;1,100;220,80;50,00;3795,413;1414,422;'01_03_14_08_a0_00_0b_01_f4_00_de_00_31_01_05_03_92_00_39_e9_d5_00_15_95_16_;0
2024-04-20 22:30:07;0,225;0,922;0,050;0,264;1,100;221,80;50,00;3795,417;1393,959;'01_03_14_08_aa_00_0b_01_f4_00_e1_00_32_01_08_03_9a_00_39_e9_d9_00_15_45_27_;0
2024-04-20 22:31:49;0,234;0,876;0,054;0,273;1,200;222,60;50,00;3795,423;1380,241;'01_03_14_08_b2_00_0c_01_f4_00_ea_00_36_01_11_03_6c_00_39_e9_df_00_15_0f_91_;0
2024-04-20 22:32:50;0,233;0,868;0,054;0,273;1,200;223,50;50,00;3795,427;1416,195;'01_03_14_08_bb_00_0c_01_f4_00_e9_00_36_01_11_03_64_00_39_e9_e3_00_15_9c_03_;0
2024-04-20 22:33:52;0,222;0,901;0,050;0,262;1,100;223,90;49,90;3795,431;1416,376;'01_03_14_08_bf_00_0b_01_f3_00_de_00_32_01_06_03_85_00_39_e9_e7_00_15_9c_b8_;0
2024-04-20 22:34:53;0,240;0,893;0,056;0,281;1,200;223,90;50,00;3795,435;1381,441;'01_03_14_08_bf_00_0c_01_f4_00_f0_00_38_01_19_03_7d_00_39_e9_eb_00_15_14_41_;0
2024-04-20 22:35:54;0,247;0,924;0,057;0,288;1,200;222,60;50,00;3795,439;1424,329;'01_03_14_08_b2_00_0c_01_f4_00_f7_00_39_01_20_03_9c_00_39_e9_ef_00_15_bb_c9_;0
2024-04-20 22:36:55;0,246;0,921;0,057;0,287;1,200;222,40;50,00;3795,443;1393,095;'01_03_14_08_b0_00_0c_01_f4_00_f6_00_39_01_1f_03_99_00_39_e9_f3_00_15_41_c7_;0
2024-04-20 22:37:57;0,248;0,928;0,058;0,288;1,200;222,70;50,00;3795,447;1433,978;'01_03_14_08_b3_00_0c_01_f4_00_f8_00_3a_01_20_03_a0_00_39_e9_f7_00_15_e1_7a_;0
2024-04-20 22:39:03;0,249;0,927;0,059;0,290;1,200;223,80;50,00;3795,452;1404,427;'01_03_14_08_be_00_0c_01_f4_00_f9_00_3b_01_22_03_9f_00_39_e9_fc_00_15_6e_0b_;0
2024-04-20 22:40:05;0,244;0,909;0,058;0,285;1,200;223,60;50,00;3795,456;1435,526;'01_03_14_08_bc_00_0c_01_f4_00_f4_00_3a_01_1d_03_8d_00_39_ea_00_00_15_e7_86_;0
2024-04-20 22:41:07;0,248;0,925;0,058;0,289;1,200;223,40;50,00;3795,460;1388,483;'01_03_14_08_ba_00_0c_01_f4_00_f8_00_3a_01_21_03_9d_00_39_ea_04_00_15_2f_c3_;0
2024-04-20 22:42:08;0,243;0,905;0,058;0,284;1,200;223,70;50,00;3795,465;1395,055;'01_03_14_08_bd_00_0c_01_f4_00_f3_00_3a_01_1c_03_89_00_39_ea_09_00_15_49_6f_;0
2024-04-20 22:43:15;0,241;0,895;0,056;0,282;1,200;224,30;50,00;3795,469;1411,545;'01_03_14_08_c3_00_0c_01_f4_00_f1_00_38_01_1a_03_7f_00_39_ea_0d_00_15_89_d9_;0
2024-04-20 22:44:16;0,240;0,891;0,057;0,282;1,200;224,30;50,00;3795,473;1379,234;'01_03_14_08_c3_00_0c_01_f4_00_f0_00_39_01_1a_03_7b_00_39_ea_11_00_15_0b_a2_;0
2024-04-20 22:45:17;0,243;0,905;0,056;0,284;1,200;223,70;50,00;3795,477;1409,809;'01_03_14_08_bd_00_0c_01_f4_00_f3_00_38_01_1c_03_89_00_39_ea_15_00_15_83_11_;0
2024-04-20 22:46:18;0,242;0,897;0,058;0,283;1,200;224,60;50,00;3795,481;1382,709;'01_03_14_08_c6_00_0c_01_f4_00_f2_00_3a_01_1b_03_81_00_39_ea_19_00_15_19_35_;0
2024-04-20 22:47:19;0,249;0,925;0,060;0,291;1,200;224,30;50,00;3795,486;1412,667;'01_03_14_08_c3_00_0c_01_f4_00_f9_00_3c_01_23_03_9d_00_39_ea_1e_00_15_8e_3b_;0
2024-04-20 22:48:20;0,247;0,922;0,058;0,288;1,200;223,20;50,00;3795,490;1431,791;'01_03_14_08_b8_00_0c_01_f4_00_f7_00_3a_01_20_03_9a_00_39_ea_22_00_15_d8_ef_;0
2024-04-20 22:49:22;0,241;0,900;0,056;0,282;1,200;223,00;50,00;3795,494;1385,753;'01_03_14_08_b6_00_0c_01_f4_00_f1_00_38_01_1a_03_84_00_39_ea_26_00_15_25_19_;0
2024-04-20 22:50:23;0,244;0,904;0,058;0,285;1,200;224,80;50,00;3795,498;1390,773;'01_03_14_08_c8_00_0c_01_f4_00_f4_00_3a_01_1d_03_88_00_39_ea_2a_00_15_38_b5_;0
2024-04-20 22:51:25;0,242;0,893;0,059;0,283;1,200;225,60;50,00;3795,502;1432,643;'01_03_14_08_d0_00_0c_01_f4_00_f2_00_3b_01_1b_03_7d_00_39_ea_2e_00_15_dc_43_;0
2024-04-20 22:52:31;0,245;0,905;0,059;0,287;1,200;225,40;50,00;3795,507;1404,455;'01_03_14_08_ce_00_0c_01_f4_00_f5_00_3b_01_1f_03_89_00_39_ea_33_00_15_6e_27_;0
2024-04-20 22:53:33;0,243;0,899;0,058;0,285;1,200;225,20;50,00;3795,511;1435,652;'01_03_14_08_cc_00_0c_01_f4_00_f3_00_3a_01_1d_03_83_00_39_ea_37_00_15_e8_04_;0
2024-04-20 22:54:34;0,224;0,907;0,051;0,265;1,100;224,30;50,00;3795,515;1420,844;'01_03_14_08_c3_00_0b_01_f4_00_e0_00_33_01_09_03_8b_00_39_ea_3b_00_15_ae_2c_;0
2024-04-20 22:55:35;0,239;0,885;0,057;0,281;1,200;224,80;50,00;3795,519;1383,457;'01_03_14_08_c8_00_0c_01_f4_00_ef_00_39_01_19_03_75_00_39_ea_3f_00_15_1c_21_;0
2024-04-20 22:56:37;0,237;0,877;0,058;0,279;1,200;225,10;50,00;3795,523;1394,138;'01_03_14_08_cb_00_0c_01_f4_00_ed_00_3a_01_17_03_6d_00_39_ea_43_00_15_45_da_;0
2024-04-20 22:57:39;0,225;0,908;0,051;0,266;1,100;225,10;50,00;3795,527;1436,964;'01_03_14_08_cb_00_0b_01_f4_00_e1_00_33_01_0a_03_8c_00_39_ea_47_00_15_ed_24_;0
2024-04-20 22:58:45;0,248;0,918;0,060;0,290;1,200;225,10;50,00;3795,532;1407,066;'01_03_14_08_cb_00_0c_01_f4_00_f8_00_3c_01_22_03_96_00_39_ea_4c_00_15_78_5a_;0
2024-04-20 22:59:46;0,248;0,914;0,060;0,290;1,200;225,90;50,00;3795,536;1432,318;'01_03_14_08_d3_00_0c_01_f4_00_f8_00_3c_01_22_03_92_00_39_ea_50_00_15_da_fe_;0
2024-04-20 23:00:48;0,245;0,904;0,060;0,287;1,200;225,80;49,90;3795,540;1394,140;'01_03_14_08_d2_00_0c_01_f3_00_f5_00_3c_01_1f_03_88_00_39_ea_54_00_15_45_dc_;0
2024-04-20 23:01:50;0,247;0,909;0,061;0,289;1,200;226,20;49,90;3795,544;1391,152;'01_03_14_08_d6_00_0c_01_f3_00_f7_00_3d_01_21_03_8d_00_39_ea_58_00_15_3a_30_;0
2024-04-20 23:02:51;0,248;0,920;0,060;0,290;1,200;224,60;49,90;3795,549;1420,848;'01_03_14_08_c6_00_0c_01_f3_00_f8_00_3c_01_22_03_98_00_39_ea_5d_00_15_ae_30_;0
2024-04-20 23:03:57;0,249;0,856;0,060;0,291;1,300;223,70;50,00;3795,553;1395,549;'01_03_14_08_bd_00_0d_01_f4_00_f9_00_3c_01_23_03_58_00_39_ea_61_00_15_4b_5d_;0
2024-04-20 23:04:59;0,248;0,919;0,060;0,289;1,200;224,70;49,90;3795,558;1378,801;'01_03_14_08_c7_00_0c_01_f3_00_f8_00_3c_01_21_03_97_00_39_ea_66_00_15_09_f1_;0
2024-04-20 23:06:00;0,249;0,921;0,060;0,290;1,200;225,20;50,00;3795,562;1429,860;'01_03_14_08_cc_00_0c_01_f4_00_f9_00_3c_01_22_03_99_00_39_ea_6a_00_15_d1_64_;0
2024-04-20 23:07:02;0,248;0,914;0,061;0,289;1,200;226,10;50,00;3795,566;1385,398;'01_03_14_08_d5_00_0c_01_f4_00_f8_00_3d_01_21_03_92_00_39_ea_6e_00_15_23_b6_;0
2024-04-20 23:08:03;0,249;0,917;0,061;0,290;1,200;226,10;50,00;3795,570;1409,729;'01_03_14_08_d5_00_0c_01_f4_00_f9_00_3d_01_22_03_95_00_39_ea_72_00_15_82_c1_;0
2024-04-20 23:09:10;0,249;0,914;0,061;0,290;1,200;226,90;50,00;3795,575;1377,889;'01_03_14_08_dd_00_0c_01_f4_00_f9_00_3d_01_22_03_92_00_39_ea_77_00_15_06_61_;0
2024-04-20 23:10:11;0,225;0,901;0,052;0,265;1,100;227,00;50,00;3795,579;1421,987;'01_03_14_08_de_00_0b_01_f4_00_e1_00_34_01_09_03_85_00_39_ea_7b_00_15_b2_a3_;0
2024-04-20 23:11:13;0,223;0,893;0,051;0,263;1,100;226,80;50,00;3795,583;1438,335;'01_03_14_08_dc_00_0b_01_f4_00_df_00_33_01_07_03_7d_00_39_ea_7f_00_15_f2_7f_;0
2024-04-20 23:12:14;0,223;0,897;0,049;0,263;1,100;225,90;50,00;3795,587;1397,485;'01_03_14_08_d3_00_0b_01_f4_00_df_00_31_01_07_03_81_00_39_ea_83_00_15_52_ed_;0
2024-04-20 23:13:21;0,240;0,886;0,057;0,281;1,200;225,70;50,00;3795,591;1416,901;'01_03_14_08_d1_00_0c_01_f4_00_f0_00_39_01_19_03_76_00_39_ea_87_00_15_9e_c5_;0
2024-04-20 23:14:23;0,234;0,865;0,056;0,274;1,200;225,30;50,00;3795,595;1425,155;'01_03_14_08_cd_00_0c_01_f4_00_ea_00_38_01_12_03_61_00_39_ea_8b_00_15_bf_03_;0
2024-04-20 23:15:24;0,232;0,862;0,054;0,273;1,200;224,10;49,90;3795,599;1393,352;'01_03_14_08_c1_00_0c_01_f3_00_e8_00_36_01_11_03_5e_00_39_ea_8f_00_15_42_c8_;0
2024-04-20 23:16:25;0,234;0,869;0,055;0,275;1,200;224,30;50,00;3795,603;1387,945;'01_03_14_08_c3_00_0c_01_f4_00_ea_00_37_01_13_03_65_00_39_ea_93_00_15_2d_a9_;0
2024-04-20 23:17:26;0,244;0,898;0,059;0,285;1,200;226,30;50,00;3795,607;1414,587;'01_03_14_08_d7_00_0c_01_f4_00_f4_00_3b_01_1d_03_82_00_39_ea_97_00_15_95_bb_;0
2024-04-20 23:18:28;0,236;0,867;0,057;0,277;1,200;226,70;50,00;3795,611;1440,327;'01_03_14_08_db_00_0c_01_f4_00_ec_00_39_01_15_03_63_00_39_ea_9b_00_15_fa_47_;0
2024-04-20 23:19:29;0,236;0,865;0,058;0,278;1,200;227,20;50,00;3795,615;1403,603;'01_03_14_08_e0_00_0c_01_f4_00_ec_00_3a_01_16_03_61_00_39_ea_9f_00_15_6a_d3_;0
2024-04-20 23:20:35;0,233;0,859;0,057;0,274;1,200;225,80;50,00;3795,619;1390,561;'01_03_14_08_d2_00_0c_01_f4_00_e9_00_39_01_12_03_5b_00_39_ea_a3_00_15_37_e1_;0
2024-04-20 23:21:37;0,235;0,867;0,057;0,276;1,200;225,80;50,00;3795,624;1430,274;'01_03_14_08_d2_00_0c_01_f4_00_eb_00_39_01_14_03_63_00_39_ea_a8_00_15_d3_02_;0
2024-04-20 23:22:39;0,224;0,901;0,050;0,266;1,100;226,00;50,00;3795,628;1413,563;'01_03_14_08_d4_00_0b_01_f4_00_e0_00_32_01_0a_03_85_00_39_ea_ac_00_15_91_bb_;0
2024-04-20 23:23:40;0,223;0,897;0,050;0,263;1,100;225,90;50,00;3795,632;1420,710;'01_03_14_08_d3_00_0b_01_f4_00_df_00_32_01_07_03_81_00_39_ea_b0_00_15_ad_a6_;0
2024-04-20 23:24:41;0,222;0,897;0,048;0,262;1,100;224,90;50,00;3795,635;1377,813;'01_03_14_08_c9_00_0b_01_f4_00_de_00_30_01_06_03_81_00_39_ea_b3_00_15_06_15_;0
2024-04-20 23:25:48;0,230;0,854;0,052;0,271;1,200;224,40;50,00;3795,640;1404,318;'01_03_14_08_c4_00_0c_01_f4_00_e6_00_34_01_0f_03_56_00_39_ea_b8_00_15_6d_9e_;0
2024-04-20 23:26:49;0,237;0,876;0,056;0,279;1,200;225,30;50,00;3795,644;1435,162;'01_03_14_08_cd_00_0c_01_f4_00_ed_00_38_01_17_03_6c_00_39_ea_bc_00_15_e6_1a_;0
2024-04-20 23:27:51;0,230;0,849;0,053;0,270;1,200;225,70;50,00;3795,648;1415,716;'01_03_14_08_d1_00_0c_01_f4_00_e6_00_35_01_0e_03_51_00_39_ea_c0_00_15_9a_24_;0
2024-04-20 23:28:52;0,232;0,858;0,054;0,273;1,200;225,10;50,00;3795,652;1420,229;'01_03_14_08_cb_00_0c_01_f4_00_e8_00_36_01_11_03_5a_00_39_ea_c4_00_15_ab_c5_;0
2024-04-20 23:29:54;0,240;0,890;0,056;0,281;1,200;224,50;50,00;3795,656;1397,277;'01_03_14_08_c5_00_0c_01_f4_00_f0_00_38_01_19_03_7a_00_39_ea_c8_00_15_52_1d_;0
2024-04-20 23:31:52;0,221;0,891;0,048;0,262;1,100;225,30;50,00;3795,663;1403,185;'01_03_14_08_cd_00_0b_01_f4_00_dd_00_30_01_06_03_7b_00_39_ea_cf_00_15_69_31_;0
2024-04-20 23:32:53;0,222;0,898;0,049;0,263;1,100;224,70;50,00;3795,667;1398,414;'01_03_14_08_c7_00_0b_01_f4_00_de_00_31_01_07_03_82_00_39_ea_d3_00_15_56_8e_;0
2024-04-20 23:33:54;0,081;0,903;0,007;0,101;0,400;224,20;50,00;3795,670;1376,337;'01_03_14_08_c2_00_04_01_f4_00_51_00_07_00_65_03_87_00_39_ea_d6_00_15_00_51_;0
2024-04-20 23:34:56;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3795,671;1388,151;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_39_ea_d7_00_15_2e_77_;0
2024-04-20 23:35:58;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3795,672;1426,173;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_ea_d8_00_15_c2_fd_;0
2024-04-20 23:37:00;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3795,673;1377,754;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_ea_d9_00_15_05_da_;0
2024-04-20 23:38:07;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3795,674;1395,138;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_ea_da_00_15_49_c2_;0
2024-04-20 23:39:08;0,044;0,971;0,024;0,059;0,200;226,40;50,00;3795,674;1411,559;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_39_ea_da_00_15_89_e7_;0
2024-04-20 23:40:09;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3795,675;1396,218;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_ea_db_00_15_4d_fa_;0
2024-04-20 23:41:10;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3795,676;1399,987;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_ea_dc_00_15_5c_b3_;0
2024-04-20 23:42:17;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3795,677;1402,650;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_ea_dd_00_15_67_1a_;0
2024-04-20 23:43:18;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3795,677;1417,095;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_39_ea_dd_00_15_9f_87_;0
2024-04-20 23:44:19;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3795,678;1429,089;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_ea_de_00_15_ce_61_;0
2024-04-20 23:45:20;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3795,679;1382,935;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_ea_df_00_15_1a_17_;0
2024-04-20 23:46:22;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3795,680;1439,446;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_ea_e0_00_15_f6_d6_;0
2024-04-20 23:47:24;0,044;0,973;0,024;0,059;0,200;225,90;50,00;3795,680;1403,343;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_ea_e0_00_15_69_cf_;0
2024-04-20 23:48:30;0,044;0,973;0,024;0,058;0,200;226,00;50,00;3795,681;1409,259;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_39_ea_e1_00_15_80_eb_;0
2024-04-20 23:49:32;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3795,682;1393,787;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_ea_e2_00_15_44_7b_;0
2024-04-20 23:50:33;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3795,683;1427,723;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_ea_e3_00_15_c9_0b_;0
2024-04-20 23:51:35;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3795,684;1393,631;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_ea_e4_00_15_43_df_;0
2024-04-20 23:52:36;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3795,684;1438,722;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_39_ea_e4_00_15_f4_02_;0
2024-04-20 23:53:42;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3795,685;1400,159;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_ea_e5_00_15_5d_5f_;0
2024-04-20 23:54:44;0,043;0,952;0,023;0,058;0,200;225,70;50,00;3795,686;1434,226;'01_03_14_08_d1_00_02_01_f4_00_2b_00_17_00_3a_03_b8_00_39_ea_e6_00_15_e2_72_;0
2024-04-20 23:55:46;0,043;0,953;0,024;0,058;0,200;225,40;50,00;3795,687;1376,432;'01_03_14_08_ce_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_39_ea_e7_00_15_00_b0_;0
2024-04-20 23:56:47;0,043;0,955;0,023;0,058;0,200;225,00;50,00;3795,687;1434,196;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_39_ea_e7_00_15_e2_54_;0
2024-04-20 23:57:48;0,044;0,979;0,023;0,057;0,200;224,50;50,00;3795,688;1405,747;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_39_03_d3_00_39_ea_e8_00_15_73_33_;0
2024-04-20 23:58:55;0,044;0,975;0,023;0,058;0,200;225,50;50,00;3795,689;1404,955;'01_03_14_08_cf_00_02_01_f4_00_2c_00_17_00_3a_03_cf_00_39_ea_e9_00_15_70_1b_;0
2024-04-20 23:59:56;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3795,690;1382,041;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_ea_ea_00_15_16_99_;0
